Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,130.948178475,130.948178475
 01/02  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,106.366956847,106.366956847
 01/02  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,95.5995176909,95.5995176909
 01/02  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,75.9535088494,75.9535088494
 01/02  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.3497289863,72.3497289863
 01/02  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.3387506765,63.3387506765
 01/02  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,61.3380172274,61.3380172274
 01/02  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,61.18128543,61.18128543
 01/02  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,62.3995800292,62.3995800292
 01/02  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,60.8685528401,60.8685528401
 01/02  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,61.4693669543,61.4693669543
 01/02  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.7798900067,67.7798900067
 01/02  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,71.7924271958,71.7924271958
 01/02  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,75.3046048106,75.3046048106
 01/02  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,76.6896400547,76.6896400547
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,150.973116594,150.973116594
 01/03  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,115.839017976,115.839017976
 01/03  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,97.954906598,97.954906598
 01/03  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,75.7467042912,75.7467042912
 01/03  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.2024693306,67.2024693306
 01/03  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,56.5304488727,56.5304488727
 01/03  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.4791889189,53.4791889189
 01/03  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.7207542983,49.7207542983
 01/03  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.1485700005,47.1485700005
 01/03  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.794464739,43.794464739
 01/03  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,46.0072863253,46.0072863253
 01/03  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.1845037684,49.1845037684
 01/03  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,50.0966545735,50.0966545735
 01/03  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,59.1447614235,59.1447614235
 01/03  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,64.2783738749,64.2783738749
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,142.957167629,142.957167629
 01/04  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,113.576881881,113.576881881
 01/04  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,96.91402153,96.91402153
 01/04  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,76.0411794943,76.0411794943
 01/04  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,68.4137504559,68.4137504559
 01/04  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,59.1637266236,59.1637266236
 01/04  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.9120838907,54.9120838907
 01/04  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.4397267353,49.4397267353
 01/04  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,46.6512678316,46.6512678316
 01/04  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.2730748512,43.2730748512
 01/04  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,46.0184673143,46.0184673143
 01/04  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.2487811383,52.2487811383
 01/04  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,57.5665899389,57.5665899389
 01/04  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,69.3090208633,69.3090208633
 01/04  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,76.08002345,76.08002345
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,171.201592503,171.201592503
 01/05  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,138.942604772,138.942604772
 01/05  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,121.543449719,121.543449719
 01/05  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,95.0921591895,95.0921591895
 01/05  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,84.2560142358,84.2560142358
 01/05  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.3889445969,72.3889445969
 01/05  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,66.6085705539,66.6085705539
 01/05  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.7345725792,64.7345725792
 01/05  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,62.8294587288,62.8294587288
 01/05  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,59.43360239,59.43360239
 01/05  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,68.6970678822,68.6970678822
 01/05  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,81.8662048242,81.8662048242
 01/05  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,89.3428919375,89.3428919375
 01/05  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,99.2426393512,99.2426393512
 01/05  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,106.22249308,106.22249308
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1353326604,0.0283334527535,0.0,0.0,1.8243253836,1.797673824,0.820995432223,0.820995432223
 01/06  04:00:00,15.1563582282,0.0493590205947,0.0,0.0,1.8243253836,1.797673824,1.43023622288,1.43023622288
 01/06  05:00:00,15.1692698839,0.0622706762842,0.0,0.0,1.8243253836,1.797673824,1.80436677575,1.80436677575
 01/06  06:00:00,15.2129508535,0.105951645903,0.0,0.0,1.8243253836,1.797673824,2.83207250703,2.83207250703
 01/06  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,215.17769059,215.17769059
 01/06  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,175.91441915,175.91441915
 01/06  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,155.128844512,155.128844512
 01/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,124.0689038,124.0689038
 01/06  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,108.308383341,108.308383341
 01/06  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,91.3390019231,91.3390019231
 01/06  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,83.0115659363,83.0115659363
 01/06  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,80.9584082442,80.9584082442
 01/06  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,80.8891033688,80.8891033688
 01/06  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,79.5857170781,79.5857170781
 01/06  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,92.0244575861,92.0244575861
 01/06  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,106.628414569,106.628414569
 01/06  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,115.15814096,115.15814096
 01/06  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,125.77590073,125.77590073
 01/06  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,131.413914818,131.413914818
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6780682434,0.0204874918356,0.0,0.0,1.8243253836,1.348255368,0.593649399564,0.593649399564
 01/07  02:00:00,14.7030623625,0.0454816108853,0.0,0.0,1.8243253836,1.348255368,1.31788367312,1.31788367312
 01/07  03:00:00,14.7119120507,0.0543312990623,0.0,0.0,1.8243253836,1.348255368,1.57431389478,1.57431389478
 01/07  04:00:00,14.7262370557,0.0686563041492,0.0,0.0,1.8243253836,1.348255368,1.98939792443,1.98939792443
 01/07  05:00:00,14.8103243018,0.152743550195,0.0,0.0,1.8243253836,1.348255368,3.9591277415,3.9591277415
 01/07  06:00:00,14.8197875494,0.162206797816,0.0,0.0,1.8243253836,1.348255368,4.24268239459,4.24268239459
 01/07  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,218.223606986,218.223606986
 01/07  08:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,181.373195693,181.373195693
 01/07  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,160.138176391,160.138176391
 01/07  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,129.041941378,129.041941378
 01/07  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,107.82122493,107.82122493
 01/07  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,94.5538436587,94.5538436587
 01/07  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,85.4079956143,85.4079956143
 01/07  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,81.0561273001,81.0561273001
 01/07  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,82.1267023413,82.1267023413
 01/07  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,81.1248277067,81.1248277067
 01/07  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,82.2372161953,82.2372161953
 01/07  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,89.7763544798,89.7763544798
 01/07  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,101.674488445,101.674488445
 01/07  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,98.8876184476,98.8876184476
 01/07  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,83.4760103623,83.4760103623
 01/07  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,78.5080743504,78.5080743504
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,129.471587755,129.471587755
 01/08  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,106.46794747,106.46794747
 01/08  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,99.8650732856,99.8650732856
 01/08  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,96.8291220724,96.8291220724
 01/08  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,85.229423905,85.229423905
 01/08  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,86.9285770819,86.9285770819
 01/08  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,90.0233246339,90.0233246339
 01/08  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,93.4135680446,93.4135680446
 01/08  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,96.1148180575,96.1148180575
 01/08  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,123.198966579,123.198966579
 01/08  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,133.308644886,133.308644886
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  04:00:00,15.1321174797,0.0251182721433,0.0,0.0,1.8243253836,1.797673824,0.727831756841,0.727831756841
 01/09  05:00:00,15.1345644272,0.0275652196135,0.0,0.0,1.8243253836,1.797673824,0.798734964912,0.798734964912
 01/09  06:00:00,15.1359232081,0.0289240005081,0.0,0.0,1.8243253836,1.797673824,0.838107254534,0.838107254534
 01/09  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,200.153610026,200.153610026
 01/09  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,157.038084858,157.038084858
 01/09  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,131.917971446,131.917971446
 01/09  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,98.3643379142,98.3643379142
 01/09  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,80.9666742536,80.9666742536
 01/09  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,66.5441970692,66.5441970692
 01/09  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,61.9126323376,61.9126323376
 01/09  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,60.0228088415,60.0228088415
 01/09  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,60.5783262731,60.5783262731
 01/09  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,60.6402282765,60.6402282765
 01/09  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.6978964935,64.6978964935
 01/09  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.8564087486,72.8564087486
 01/09  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,77.3924632733,77.3924632733
 01/09  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,83.7005427049,83.7005427049
 01/09  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,87.1457393031,87.1457393031
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,170.591078118,170.591078118
 01/10  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,134.664991471,134.664991471
 01/10  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,114.758091122,114.758091122
 01/10  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,86.6908062539,86.6908062539
 01/10  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,76.1552018483,76.1552018483
 01/10  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,66.5318494291,66.5318494291
 01/10  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.4855793931,63.4855793931
 01/10  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,61.6719948488,61.6719948488
 01/10  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.5991662129,64.5991662129
 01/10  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,66.3609560052,66.3609560052
 01/10  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,70.9923043011,70.9923043011
 01/10  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,77.5116028363,77.5116028363
 01/10  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,82.9723585091,82.9723585091
 01/10  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,89.281632316,89.281632316
 01/10  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,89.3889716014,89.3889716014
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,155.113108896,155.113108896
 01/11  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,118.738391763,118.738391763
 01/11  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,100.695113381,100.695113381
 01/11  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,77.510645628,77.510645628
 01/11  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,69.4648979492,69.4648979492
 01/11  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,57.8468132707,57.8468132707
 01/11  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.9286672811,54.9286672811
 01/11  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,51.9500033437,51.9500033437
 01/11  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,48.3291494684,48.3291494684
 01/11  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.7531793915,42.7531793915
 01/11  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,45.2816690289,45.2816690289
 01/11  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.1018940338,52.1018940338
 01/11  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,60.5758860963,60.5758860963
 01/11  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,70.6611573161,70.6611573161
 01/11  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,74.0045692882,74.0045692882
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,163.244936438,163.244936438
 01/12  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,125.068480429,125.068480429
 01/12  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,103.14823718,103.14823718
 01/12  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,74.8400925079,74.8400925079
 01/12  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,56.2935993299,56.2935993299
 01/12  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.7006828235,39.7006828235
 01/12  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,32.7012584239,32.7012584239
 01/12  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.2691019285,28.2691019285
 01/12  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,25.4477505854,25.4477505854
 01/12  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.3831322879,24.3831322879
 01/12  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.227008485,34.227008485
 01/12  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,50.100261316,50.100261316
 01/12  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,66.2647371106,66.2647371106
 01/12  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,81.8158908582,81.8158908582
 01/12  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,92.346526394,92.346526394
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,164.019903191,164.019903191
 01/13  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,114.584409556,114.584409556
 01/13  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,87.0051164581,87.0051164581
 01/13  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.7679272952,52.7679272952
 01/13  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.4061645213,36.4061645213
 01/13  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.6383552822,21.6383552822
 01/13  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.2933723959,16.2933723959
 01/13  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.1058818578,15.1058818578
 01/13  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.5627176947,17.5627176947
 01/13  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,20.3123167481,20.3123167481
 01/13  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,32.4181973039,32.4181973039
 01/13  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,45.0532723621,45.0532723621
 01/13  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,54.01610722,54.01610722
 01/13  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,63.5302517094,63.5302517094
 01/13  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,69.1214686418,69.1214686418
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  06:00:00,14.6995948642,0.0420141126133,0.0,0.0,1.8243253836,1.348255368,1.21740879392,1.21740879392
 01/14  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,204.100981503,204.100981503
 01/14  08:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,168.971844554,168.971844554
 01/14  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,145.694556754,145.694556754
 01/14  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,116.861911588,116.861911588
 01/14  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,99.9762473462,99.9762473462
 01/14  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,86.5647422402,86.5647422402
 01/14  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,83.3939507567,83.3939507567
 01/14  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,82.8032127168,82.8032127168
 01/14  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,85.4352319277,85.4352319277
 01/14  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,90.2180195015,90.2180195015
 01/14  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,94.2155128073,94.2155128073
 01/14  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,104.161492154,104.161492154
 01/14  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,123.836706982,123.836706982
 01/14  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,131.364299935,131.364299935
 01/14  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,134.625758458,134.625758458
 01/14  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,141.973796348,141.973796348
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6846272516,0.027046499966,0.0,0.0,1.8243253836,1.348255368,0.783704447279,0.783704447279
 01/15  04:00:00,14.6997406748,0.0421599232272,0.0,0.0,1.8243253836,1.348255368,1.22163382958,1.22163382958
 01/15  05:00:00,14.6975676179,0.0399868663345,0.0,0.0,1.8243253836,1.348255368,1.15866692616,1.15866692616
 01/15  06:00:00,14.6987543435,0.0411735918544,0.0,0.0,1.8243253836,1.348255368,1.19305370703,1.19305370703
 01/15  07:00:00,14.6877129038,0.030132152193,0.0,0.0,1.8243253836,1.348255368,0.873114883975,0.873114883975
 01/15  08:00:00,5.11508405147,0.0283366332083,0.0,0.0,1.8243253836,1.348255368,0.821087589676,0.821087589676
 01/15  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,192.593516076,192.593516076
 01/15  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,148.816781782,148.816781782
 01/15  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,124.49564147,124.49564147
 01/15  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,114.023528442,114.023528442
 01/15  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,100.267043108,100.267043108
 01/15  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,98.0647707608,98.0647707608
 01/15  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,98.3026897951,98.3026897951
 01/15  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,100.301253597,100.301253597
 01/15  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,103.569210245,103.569210245
 01/15  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,130.114060726,130.114060726
 01/15  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,138.323552773,138.323552773
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6851369547,0.0275562030859,0.0,0.0,1.8243253836,1.348255368,0.798473700319,0.798473700319
 01/16  02:00:00,14.6908470559,0.0332663042869,0.0,0.0,1.8243253836,1.348255368,0.963930661895,0.963930661895
 01/16  03:00:00,14.7194824529,0.0619017013172,0.0,0.0,1.8243253836,1.348255368,1.79367528802,1.79367528802
 01/16  04:00:00,14.7606542119,0.103073460299,0.0,0.0,1.8243253836,1.348255368,2.70999401413,2.70999401413
 01/16  05:00:00,14.799539996,0.141959244403,0.0,0.0,1.8243253836,1.348255368,3.75970323936,3.75970323936
 01/16  06:00:00,14.8116791884,0.154098436825,0.0,0.0,1.8243253836,1.348255368,3.96380131223,3.96380131223
 01/16  07:00:00,14.8624383276,0.204857575991,0.0,0.0,1.8243253836,1.348255368,5.3074873115,5.3074873115
 01/16  08:00:00,5.24477307136,0.158025653089,0.0,0.0,1.8243253836,1.348255368,4.08366754443,4.08366754443
 01/16  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,206.705881713,206.705881713
 01/16  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,151.960781623,151.960781623
 01/16  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,114.049478787,114.049478787
 01/16  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,92.2728128477,92.2728128477
 01/16  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,73.7756900778,73.7756900778
 01/16  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,67.9160275338,67.9160275338
 01/16  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,64.2529568657,64.2529568657
 01/16  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,61.165021046,61.165021046
 01/16  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,67.0947742639,67.0947742639
 01/16  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,103.496201154,103.496201154
 01/16  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,124.735887438,124.735887438
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  04:00:00,15.1341377299,0.0271385222509,0.0,0.0,1.8243253836,1.797673824,0.786370902237,0.786370902237
 01/17  05:00:00,15.1384585979,0.0314593902692,0.0,0.0,1.8243253836,1.797673824,0.911573182987,0.911573182987
 01/17  06:00:00,15.1577108781,0.0507116704764,0.0,0.0,1.8243253836,1.797673824,1.46943085912,1.46943085912
 01/17  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,201.031033217,201.031033217
 01/17  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,156.18476016,156.18476016
 01/17  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,119.569118717,119.569118717
 01/17  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.4920205342,72.4920205342
 01/17  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,45.515910074,45.515910074
 01/17  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.7727164658,21.7727164658
 01/17  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.52761422974,9.52761422974
 01/17  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.50455601792,2.50455601792
 01/17  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.07846813977,1.07846813977
 01/17  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.536731642127,0.536731642127
 01/17  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.56872440702,6.56872440702
 01/17  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.9794225783,18.9794225783
 01/17  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,26.5988997221,26.5988997221
 01/17  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,35.3496129271,35.3496129271
 01/17  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,37.247693691,37.247693691
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,62.3121424292,62.3121424292
 01/18  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,42.9056451606,42.9056451606
 01/18  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,36.6788749941,36.6788749941
 01/18  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.4224148112,14.4224148112
 01/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.33460674103,8.33460674103
 01/18  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.65781120648,2.65781120648
 01/18  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.67295326031,1.67295326031
 01/18  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.41659247131,4.41659247131
 01/18  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.8450925342,3.8450925342
 01/18  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.948396450459,0.948396450459
 01/18  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.43024963573,3.43024963573
 01/18  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.1330901434,10.1330901434
 01/18  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,20.816788782,20.816788782
 01/18  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.5158899752,33.5158899752
 01/18  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,38.7636360273,38.7636360273
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,144.110196763,144.110196763
 01/19  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,113.640741309,113.640741309
 01/19  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,88.7159527497,88.7159527497
 01/19  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.677305253,54.677305253
 01/19  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,38.5672042537,38.5672042537
 01/19  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.6449168145,29.6449168145
 01/19  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.0022033454,28.0022033454
 01/19  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.77531421,24.77531421
 01/19  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,25.8688847576,25.8688847576
 01/19  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.2626813179,28.2626813179
 01/19  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.1832576137,34.1832576137
 01/19  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,38.7729448383,38.7729448383
 01/19  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,42.730713197,42.730713197
 01/19  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,46.4141401585,46.4141401585
 01/19  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,38.9815685337,38.9815685337
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,38.1276808051,38.1276808051
 01/20  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,18.7910813083,18.7910813083
 01/20  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.82090938881,2.82090938881
 01/20  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/20  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/20  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,45.4668995609,45.4668995609
 01/21  08:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,29.0046437718,29.0046437718
 01/21  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,22.1919078159,22.1919078159
 01/21  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,7.36812312992,7.36812312992
 01/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.76073049063,1.76073049063
 01/21  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0468641271081,0.0468641271081
 01/21  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.113077697151,0.113077697151
 01/21  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.00336605640258,0.00336605640258
 01/21  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0577280996652,0.0577280996652
 01/21  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.70905051716,3.70905051716
 01/21  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,23.8068107449,23.8068107449
 01/21  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,34.7416535607,34.7416535607
 01/21  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,39.779771686,39.779771686
 01/21  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,51.2010559248,51.2010559248
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,115.905843792,115.905843792
 01/22  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,85.3285165139,85.3285165139
 01/22  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,62.4647248805,62.4647248805
 01/22  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,52.9801649318,52.9801649318
 01/22  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,43.5974532774,43.5974532774
 01/22  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,43.9503945209,43.9503945209
 01/22  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,43.2390568479,43.2390568479
