Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/22  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,47.3303903504,47.3303903504
 01/22  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,55.5745809311,55.5745809311
 01/22  18:00:00,38.1842362776,8.62577840351,0.0,0.0,14.5946030688,5.393021472,88.6264110093,88.6264110093
 01/22  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,102.748572023,102.748572023
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  04:00:00,15.1261380064,0.0191387987624,0.0,0.0,1.8243253836,1.797673824,0.554569416543,0.554569416543
 01/23  05:00:00,15.1503721268,0.0433729192237,0.0,0.0,1.8243253836,1.797673824,1.25678182869,1.25678182869
 01/23  06:00:00,15.1603039089,0.0533047013062,0.0,0.0,1.8243253836,1.797673824,1.54456700597,1.54456700597
 01/23  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,211.234436927,211.234436927
 01/23  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,169.357207871,169.357207871
 01/23  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,122.959360501,122.959360501
 01/23  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.9303972826,67.9303972826
 01/23  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,44.961035102,44.961035102
 01/23  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.8468961033,27.8468961033
 01/23  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,20.8920451957,20.8920451957
 01/23  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.9947055353,14.9947055353
 01/23  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.0566925915,11.0566925915
 01/23  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.90794908491,6.90794908491
 01/23  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.4520556515,19.4520556515
 01/23  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.3312448756,42.3312448756
 01/23  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,55.2772792594,55.2772792594
 01/23  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,70.0913736559,70.0913736559
 01/23  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,84.5323425874,84.5323425874
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  04:00:00,15.1352818807,0.0282826730684,0.0,0.0,1.8243253836,1.797673824,0.819524030557,0.819524030557
 01/24  05:00:00,15.1420722056,0.0350729979872,0.0,0.0,1.8243253836,1.797673824,1.01628175685,1.01628175685
 01/24  06:00:00,15.17296117,0.0659619624296,0.0,0.0,1.8243253836,1.797673824,1.91132617427,1.91132617427
 01/24  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,212.729929263,212.729929263
 01/24  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,172.043569575,172.043569575
 01/24  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,138.767795767,138.767795767
 01/24  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,89.800009,89.800009
 01/24  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,58.2107464209,58.2107464209
 01/24  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.3697031504,27.3697031504
 01/24  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.6745103986,10.6745103986
 01/24  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.18660053409,4.18660053409
 01/24  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.36269855147,6.36269855147
 01/24  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.19690213354,8.19690213354
 01/24  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.1279111348,15.1279111348
 01/24  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,23.5522411239,23.5522411239
 01/24  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.3077562799,29.3077562799
 01/24  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,37.2184817065,37.2184817065
 01/24  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,40.7272690205,40.7272690205
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,133.567183384,133.567183384
 01/25  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,101.224687502,101.224687502
 01/25  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,84.1110193828,84.1110193828
 01/25  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.8539010211,63.8539010211
 01/25  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,31.0709690285,31.0709690285
 01/25  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.68303683411,1.68303683411
 01/25  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.00672162193191,0.00672162193191
 01/25  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.86075064042,2.86075064042
 01/25  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,32.1583563238,32.1583563238
 01/25  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,56.0134047848,56.0134047848
 01/25  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,62.2901998815,62.2901998815
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,143.464734628,143.464734628
 01/26  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,113.038221239,113.038221239
 01/26  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,94.2427471927,94.2427471927
 01/26  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,69.1689984372,69.1689984372
 01/26  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,61.8823846284,61.8823846284
 01/26  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.1368509685,52.1368509685
 01/26  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,45.6467444693,45.6467444693
 01/26  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.45207783,40.45207783
 01/26  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,37.8253941327,37.8253941327
 01/26  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.6745920958,36.6745920958
 01/26  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,46.5585339962,46.5585339962
 01/26  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.0469797112,64.0469797112
 01/26  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,80.1062656253,80.1062656253
 01/26  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,95.3371054558,95.3371054558
 01/26  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,102.776694934,102.776694934
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  03:00:00,15.1375910581,0.0305918504966,0.0,0.0,1.8243253836,1.797673824,0.886435188095,0.886435188095
 01/27  04:00:00,15.1617086307,0.0547094230802,0.0,0.0,1.8243253836,1.797673824,1.58527048712,1.58527048712
 01/27  05:00:00,15.2060776347,0.0990784271438,0.0,0.0,1.8243253836,1.797673824,2.72102630179,2.72102630179
 01/27  06:00:00,15.2605104381,0.153511230487,0.0,0.0,1.8243253836,1.797673824,3.99916572504,3.99916572504
 01/27  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,220.877452819,220.877452819
 01/27  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,182.680897161,182.680897161
 01/27  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,148.277522306,148.277522306
 01/27  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,109.401016732,109.401016732
 01/27  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,91.0717636119,91.0717636119
 01/27  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.7906307062,72.7906307062
 01/27  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.4449723273,64.4449723273
 01/27  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,57.8873841628,57.8873841628
 01/27  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.799391415,52.799391415
 01/27  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,50.5016571185,50.5016571185
 01/27  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,59.6294565594,59.6294565594
 01/27  18:00:00,59.1240008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,77.381937567,77.381937567
 01/27  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,90.1790930054,90.1790930054
 01/27  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,101.159154935,101.159154935
 01/27  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,107.492976168,107.492976168
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  04:00:00,14.6980905687,0.0405098170573,0.0,0.0,1.8243253836,1.348255368,1.17382004422,1.17382004422
 01/28  05:00:00,14.7010530527,0.0434723010571,0.0,0.0,1.8243253836,1.348255368,1.25966153531,1.25966153531
 01/28  06:00:00,14.7028303576,0.0452496060276,0.0,0.0,1.8243253836,1.348255368,1.31116105692,1.31116105692
 01/28  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,205.461070892,205.461070892
 01/28  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,163.72728875,163.72728875
 01/28  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,135.65453192,135.65453192
 01/28  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,101.022023909,101.022023909
 01/28  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,77.9553453788,77.9553453788
 01/28  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,59.4648386211,59.4648386211
 01/28  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.8173209474,52.8173209474
 01/28  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.7209340427,47.7209340427
 01/28  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.6050202981,42.6050202981
 01/28  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.3617696576,39.3617696576
 01/28  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,41.2867771129,41.2867771129
 01/28  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,62.9007200771,62.9007200771
 01/28  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,101.636113162,101.636113162
 01/28  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,120.703530915,120.703530915
 01/28  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,124.887770925,124.887770925
 01/28  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,137.703499631,137.703499631
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.7056531569,0.0480724052997,0.0,0.0,1.8243253836,1.348255368,1.39295501718,1.39295501718
 01/29  03:00:00,14.7300048906,0.0724241389744,0.0,0.0,1.8243253836,1.348255368,2.09857541182,2.09857541182
 01/29  04:00:00,14.8532521062,0.195671354603,0.0,0.0,1.8243253836,1.348255368,5.02761020075,5.02761020075
 01/29  05:00:00,14.8497231433,0.192142391723,0.0,0.0,1.8243253836,1.348255368,5.03751157529,5.03751157529
 01/29  06:00:00,14.856674838,0.199094086409,0.0,0.0,1.8243253836,1.348255368,5.12023081139,5.12023081139
 01/29  07:00:00,14.8197789592,0.162198207593,0.0,0.0,1.8243253836,1.348255368,4.27096969633,4.27096969633
 01/29  08:00:00,3.29072004762,0.118139296019,0.0,0.0,1.8243253836,1.348255368,3.13008872934,3.13008872934
 01/29  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,192.607334043,192.607334043
 01/29  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,131.837081854,131.837081854
 01/29  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,97.1729231508,97.1729231508
 01/29  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,77.5779881191,77.5779881191
 01/29  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,56.3834478428,56.3834478428
 01/29  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,47.5864866253,47.5864866253
 01/29  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,45.4257472104,45.4257472104
 01/29  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,44.8248035263,44.8248035263
 01/29  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,51.4634124403,51.4634124403
 01/29  18:00:00,36.270069611,8.62577840351,0.0,0.0,14.5946030688,5.393021472,89.0672644736,89.0672644736
 01/29  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,112.04909024,112.04909024
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  02:00:00,15.119241218,0.0122420104415,0.0,0.0,1.8243253836,1.797673824,0.354726786781,0.354726786781
 01/30  03:00:00,15.1474242963,0.040425088662,0.0,0.0,1.8243253836,1.797673824,1.17136493838,1.17136493838
 01/30  04:00:00,15.1527839302,0.0457847226043,0.0,0.0,1.8243253836,1.797673824,1.32666669504,1.32666669504
 01/30  05:00:00,15.1738334151,0.0668342075268,0.0,0.0,1.8243253836,1.797673824,1.93660051152,1.93660051152
 01/30  06:00:00,15.2161654417,0.109166234053,0.0,0.0,1.8243253836,1.797673824,2.8544477189,2.8544477189
 01/30  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,210.176697983,210.176697983
 01/30  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,166.033427311,166.033427311
 01/30  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,109.6944471,109.6944471
 01/30  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,46.6707322858,46.6707322858
 01/30  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.3833341965,17.3833341965
 01/30  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.399820940958,0.399820940958
 01/30  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.941361688067,0.941361688067
 01/30  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,4.69995434511,4.69995434511
 01/30  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,11.3636760796,11.3636760796
 01/30  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,19.4526333203,19.4526333203
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,76.8736890579,76.8736890579
 01/31  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,66.216506983,66.216506983
 01/31  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,36.5546176875,36.5546176875
 01/31  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.20359729559,0.20359729559
 01/31  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  12:00:00,49.575958624,8.62577840351,0.0227911077196,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  13:00:00,50.4398269742,8.62577840351,0.886659457843,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  14:00:00,51.660412793,8.62577840351,2.10724527669,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  15:00:00,50.8575915759,8.62577840351,1.30442405957,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  16:00:00,50.0796562336,8.62577840351,0.526488717271,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  17:00:00,49.5630507561,8.62577840351,0.00988323975214,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/31  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,5.82426962077,5.82426962077
 01/31  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,16.6875129471,16.6875129471
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,176.470924306,176.470924306
 02/01  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,139.490472915,139.490472915
 02/01  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,109.698281908,109.698281908
 02/01  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,76.1861197532,76.1861197532
 02/01  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.3561692065,63.3561692065
 02/01  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.72748884,42.72748884
 02/01  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.6635259704,28.6635259704
 02/01  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.9065566534,21.9065566534
 02/01  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.6975184353,17.6975184353
 02/01  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.3012048845,15.3012048845
 02/01  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.7025562642,24.7025562642
 02/01  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.7020506528,47.7020506528
 02/01  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,70.4718391646,70.4718391646
 02/01  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,85.7918241084,85.7918241084
 02/01  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,90.7440673609,90.7440673609
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,151.541335075,151.541335075
 02/02  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,115.570417525,115.570417525
 02/02  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,96.1471252934,96.1471252934
 02/02  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.5973155881,72.5973155881
 02/02  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.0000393706,64.0000393706
 02/02  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.2590400931,54.2590400931
 02/02  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,55.3667768589,55.3667768589
 02/02  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,55.4391633784,55.4391633784
 02/02  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,56.0748194928,56.0748194928
 02/02  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.3363669363,54.3363669363
 02/02  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,62.9222502808,62.9222502808
 02/02  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,73.2881080452,73.2881080452
 02/02  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,80.5140663326,80.5140663326
 02/02  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,89.6629515497,89.6629515497
 02/02  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,95.5385639352,95.5385639352
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  05:00:00,15.1468460707,0.0398468631413,0.0,0.0,1.8243253836,1.797673824,1.15461016742,1.15461016742
 02/03  06:00:00,15.1531359244,0.0461367167576,0.0,0.0,1.8243253836,1.797673824,1.33686614354,1.33686614354
 02/03  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,206.4314788,206.4314788
 02/03  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,167.66017921,167.66017921
 02/03  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,129.398342058,129.398342058
 02/03  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,79.4331382169,79.4331382169
 02/03  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,57.3012870386,57.3012870386
 02/03  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,38.6413027517,38.6413027517
 02/03  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,30.5166357689,30.5166357689
 02/03  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,20.6877961457,20.6877961457
 02/03  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.122652177,11.122652177
 02/03  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.51925560173,6.51925560173
 02/03  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.3538632207,11.3538632207
 02/03  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.101324084,26.101324084
 02/03  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,37.6620052128,37.6620052128
 02/03  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,47.2719448268,47.2719448268
 02/03  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,53.9127085254,53.9127085254
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,154.251990051,154.251990051
 02/04  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,132.502799124,132.502799124
 02/04  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,99.9772116431,99.9772116431
 02/04  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,59.4899781227,59.4899781227
 02/04  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,37.6920405355,37.6920405355
 02/04  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.0678301433,18.0678301433
 02/04  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.9467363412,4.9467363412
 02/04  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0241636176802,0.0241636176802
 02/04  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.24775853849,1.24775853849
 02/04  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,15.6292402603,15.6292402603
 02/04  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,25.2325345208,25.2325345208
 02/04  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,30.2600384146,30.2600384146
 02/04  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,40.932063247,40.932063247
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,96.848054105,96.848054105
 02/05  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,48.2895826775,48.2895826775
 02/05  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,20.6445731609,20.6445731609
 02/05  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,15.1404195685,15.1404195685
 02/05  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,3.80592721499,3.80592721499
 02/05  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,3.83129917101,3.83129917101
 02/05  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,10.6761810952,10.6761810952
 02/05  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,15.9282241005,15.9282241005
 02/05  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,19.5716180968,19.5716180968
 02/05  18:00:00,36.270069611,8.62577840351,0.0,0.0,14.5946030688,5.393021472,37.1428711236,37.1428711236
 02/05  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,42.8182654282,42.8182654282
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,131.901362789,131.901362789
 02/06  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,103.146778353,103.146778353
 02/06  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,78.5919198346,78.5919198346
 02/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.1808000046,43.1808000046
 02/06  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,31.1303196516,31.1303196516
 02/06  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.9126017538,13.9126017538
 02/06  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.77748965541,2.77748965541
 02/06  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.93849218022,4.93849218022
 02/06  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.51320385584,7.51320385584
 02/06  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.01389252842,4.01389252842
 02/06  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.26987878097,7.26987878097
 02/06  18:00:00,57.209834183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.1212947939,16.1212947939
 02/06  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,26.3744524843,26.3744524843
 02/06  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,37.4489937797,37.4489937797
 02/06  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,42.1421492178,42.1421492178
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,142.613200408,142.613200408
 02/07  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,106.276221598,106.276221598
 02/07  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,76.8583316572,76.8583316572
 02/07  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.944663367,40.944663367
 02/07  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.1647754793,28.1647754793
 02/07  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,12.6218536174,12.6218536174
 02/07  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.89398873535,2.89398873535
 02/07  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0741522153074,0.0741522153074
 02/07  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.32504361811,1.32504361811
 02/07  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.9407569219,18.9407569219
 02/07  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,46.7951954332,46.7951954332
 02/07  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,64.9434687381,64.9434687381
 02/07  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,71.745304254,71.745304254
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,166.616381733,166.616381733
 02/08  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,125.923587333,125.923587333
 02/08  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,82.336210735,82.336210735
 02/08  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.7131117496,19.7131117496
 02/08  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.00139013271311,0.00139013271311
 02/08  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/08  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/08  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,24.2003245615,24.2003245615
 02/09  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,12.739060135,12.739060135
 02/09  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.3576811537,2.3576811537
 02/09  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  13:00:00,49.6044341834,8.62577840351,0.0512666670889,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  14:00:00,50.1419125406,8.62577840351,0.588745024251,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  15:00:00,51.0919465451,8.62577840351,1.53877902881,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  16:00:00,51.3421435659,8.62577840351,1.78897604958,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  17:00:00,49.8061033011,8.62577840351,0.25293578479,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/09  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/09  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,142.543974516,142.543974516
 02/10  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,118.485103951,118.485103951
 02/10  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,105.58203299,105.58203299
 02/10  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,90.9665671024,90.9665671024
 02/10  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,88.5638369731,88.5638369731
 02/10  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,77.6523847725,77.6523847725
 02/10  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,73.5735554184,73.5735554184
 02/10  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,72.4780536309,72.4780536309
 02/10  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,69.4942920354,69.4942920354
 02/10  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,62.9629078076,62.9629078076
 02/10  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,66.2809169123,66.2809169123
 02/10  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,69.3121198519,69.3121198519
 02/10  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,68.7492710688,68.7492710688
 02/10  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,74.5048982261,74.5048982261
 02/10  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,73.1817113644,73.1817113644
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  07:00:00,21.3691924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,51.6865455771,51.6865455771
 02/11  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,62.1811242151,62.1811242151
 02/11  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,78.5568866683,78.5568866683
 02/11  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,65.4192010035,65.4192010035
 02/11  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,56.3839990118,56.3839990118
 02/11  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,45.9887151614,45.9887151614
 02/11  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.437496207,42.437496207
 02/11  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.8294478442,40.8294478442
 02/11  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.6047904949,43.6047904949
 02/11  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.6662028772,47.6662028772
 02/11  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.1205769353,49.1205769353
 02/11  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.2589476354,53.2589476354
 02/11  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,53.5333814994,53.5333814994
 02/11  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,54.5304218617,54.5304218617
 02/11  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,72.2088968593,72.2088968593
 02/11  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,92.3307832305,92.3307832305
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,159.565573065,159.565573065
 02/12  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,123.945558976,123.945558976
 02/12  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,106.554618331,106.554618331
 02/12  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,99.6406693751,99.6406693751
