Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/12  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,86.2200951942,86.2200951942
 02/12  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,84.27729023,84.27729023
 02/12  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,85.453591685,85.453591685
 02/12  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,85.8037912021,85.8037912021
 02/12  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,85.6531393495,85.6531393495
 02/12  18:00:00,34.3559029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,108.947635725,108.947635725
 02/12  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,117.554729455,117.554729455
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,171.478325006,171.478325006
 02/13  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,134.604295203,134.604295203
 02/13  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,116.369279104,116.369279104
 02/13  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,93.8496825129,93.8496825129
 02/13  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,86.2794077543,86.2794077543
 02/13  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,74.2933987597,74.2933987597
 02/13  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,69.1506382285,69.1506382285
 02/13  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.3335954965,64.3335954965
 02/13  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,58.8335361973,58.8335361973
 02/13  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.5835223485,53.5835223485
 02/13  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.8315507968,53.8315507968
 02/13  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,55.7772020923,55.7772020923
 02/13  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,54.7050254846,54.7050254846
 02/13  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,58.9153101981,58.9153101981
 02/13  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,59.901766743,59.901766743
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,170.939410192,170.939410192
 02/14  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,134.124780261,134.124780261
 02/14  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,105.771459989,105.771459989
 02/14  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,71.3233345021,71.3233345021
 02/14  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.7339711654,54.7339711654
 02/14  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,35.6544901599,35.6544901599
 02/14  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,25.0072154365,25.0072154365
 02/14  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.4218789932,16.4218789932
 02/14  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.39063514296,9.39063514296
 02/14  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.12231884557,3.12231884557
 02/14  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.00922479782,5.00922479782
 02/14  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.9173300584,18.9173300584
 02/14  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.0944460933,33.0944460933
 02/14  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,45.8380088564,45.8380088564
 02/14  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,52.6469391441,52.6469391441
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  06:00:00,15.1336337707,0.0266345630707,0.0,0.0,1.8243253836,1.797673824,0.771768086668,0.771768086668
 02/15  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,202.256691939,202.256691939
 02/15  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,156.660066539,156.660066539
 02/15  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,98.0951907262,98.0951907262
 02/15  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.7821745599,42.7821745599
 02/15  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,22.9294589849,22.9294589849
 02/15  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.06662067476,4.06662067476
 02/15  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0162323743084,0.0162323743084
 02/15  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0227554050126,0.0227554050126
 02/15  18:00:00,55.2956675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.98637976198,2.98637976198
 02/15  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,7.17807574317,7.17807574317
 02/15  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,15.8418251186,15.8418251186
 02/15  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,20.0590950365,20.0590950365
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,116.727521113,116.727521113
 02/16  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,87.7174894445,87.7174894445
 02/16  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,65.6696929731,65.6696929731
 02/16  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.6438637576,36.6438637576
 02/16  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.2726183925,24.2726183925
 02/16  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.12130145681,7.12130145681
 02/16  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.657001563963,0.657001563963
 02/16  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.769286085843,0.769286085843
 02/16  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.39386783039,1.39386783039
 02/16  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.31621263083,1.31621263083
 02/16  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.65552087484,7.65552087484
 02/16  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.6751467168,24.6751467168
 02/16  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,40.9672277888,40.9672277888
 02/16  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,55.4543919351,55.4543919351
 02/16  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,62.7625124153,62.7625124153
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,149.046598646,149.046598646
 02/17  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,110.282011752,110.282011752
 02/17  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,79.348290761,79.348290761
 02/17  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,44.2950974287,44.2950974287
 02/17  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.1924801102,28.1924801102
 02/17  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.0109073534,10.0109073534
 02/17  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.08188453909,1.08188453909
 02/17  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.753929170793,0.753929170793
 02/17  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.145354374,13.145354374
 02/17  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.2527728425,33.2527728425
 02/17  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,47.9735847951,47.9735847951
 02/17  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,55.8926727594,55.8926727594
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  07:00:00,21.3691924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,167.992324968,167.992324968
 02/18  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,117.7003274,117.7003274
 02/18  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,72.5453899599,72.5453899599
 02/18  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,25.4582080525,25.4582080525
 02/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.77575517376,1.77575517376
 02/18  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.144048632516,0.144048632516
 02/18  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,17.4591665793,17.4591665793
 02/18  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,36.0464225771,36.0464225771
 02/18  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,44.4171049427,44.4171049427
 02/18  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,54.6787796136,54.6787796136
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,91.1143857325,91.1143857325
 02/19  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,47.0202763627,47.0202763627
 02/19  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,19.7924813637,19.7924813637
 02/19  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,3.88739689777,3.88739689777
 02/19  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  15:00:00,37.7435188871,8.62577840351,0.0351405843665,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  16:00:00,37.8106303585,8.62577840351,0.102252055815,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  18:00:00,32.4417362776,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.363522639469,0.363522639469
 02/19  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,22.2656937367,22.2656937367
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,71.6597381797,71.6597381797
 02/20  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,35.3247553167,35.3247553167
 02/20  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,14.8293845816,14.8293845816
 02/20  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,3.54123110353,3.54123110353
 02/20  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.127492204563,0.127492204563
 02/20  18:00:00,32.4417362776,8.62577840351,0.0,0.0,14.5946030688,5.393021472,12.523019914,12.523019914
 02/20  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,23.2743007533,23.2743007533
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,92.7380095409,92.7380095409
 02/21  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,62.3982015925,62.3982015925
 02/21  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,32.0371711656,32.0371711656
 02/21  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.9239657425,1.9239657425
 02/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,5.64636811974,5.64636811974
 02/21  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,14.3563742386,14.3563742386
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,112.01987061,112.01987061
 02/22  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,92.4273143986,92.4273143986
 02/22  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,81.3475046524,81.3475046524
 02/22  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.2145135374,63.2145135374
 02/22  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.8101768427,54.8101768427
 02/22  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.0288748823,36.0288748823
 02/22  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.8370087813,26.8370087813
 02/22  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.7077209684,16.7077209684
 02/22  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.63773748358,7.63773748358
 02/22  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.90273819841,3.90273819841
 02/22  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.864447686,11.864447686
 02/22  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.5566297645,27.5566297645
 02/22  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,39.3849363636,39.3849363636
 02/22  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,49.6471564869,49.6471564869
 02/22  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,56.1937073586,56.1937073586
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,44.652956682,44.652956682
 02/23  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,15.4458174067,15.4458174067
 02/23  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.415181376085,0.415181376085
 02/23  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  12:00:00,49.5646552782,8.62577840351,0.0114877619175,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  13:00:00,49.9506385385,8.62577840351,0.39747102215,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  14:00:00,50.7209737729,8.62577840351,1.16780625663,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  15:00:00,50.9468203096,8.62577840351,1.39365279332,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  16:00:00,50.6706236201,8.62577840351,1.11745610377,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  17:00:00,49.9438923107,8.62577840351,0.390724794409,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,3.77771030415,3.77771030415
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,13.983411482,13.983411482
 02/24  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.905743834676,0.905743834676
 02/24  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/24  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  15:00:00,49.5636688104,8.62577840351,0.0105012940661,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  16:00:00,49.7039752352,8.62577840351,0.150807718842,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  17:00:00,49.5557980348,8.62577840351,0.00263051844934,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/24  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.66372972129,0.66372972129
 02/24  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,5.37921363999,5.37921363999
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  07:00:00,19.4550258218,8.62577840351,0.0,0.0,1.8243253836,1.348255368,116.853865964,116.853865964
 02/25  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,91.84178745,91.84178745
 02/25  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,72.3607257658,72.3607257658
 02/25  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,43.6031803468,43.6031803468
 02/25  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.8716666077,24.8716666077
 02/25  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.02850843734,9.02850843734
 02/25  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.61235045731,1.61235045731
 02/25  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0305464117542,0.0305464117542
 02/25  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.070702236584,0.070702236584
 02/25  18:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.92386972017,8.92386972017
 02/25  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,45.4852380734,45.4852380734
 02/25  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,64.1617237767,64.1617237767
 02/25  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,69.0466402653,69.0466402653
 02/25  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,61.0526791299,61.0526791299
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,67.125232446,67.125232446
 02/26  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,40.2806431929,40.2806431929
 02/26  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,19.6486862743,19.6486862743
 02/26  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,24.0973028236,24.0973028236
 02/26  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.7228825211,22.7228825211
 02/26  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,19.8997223888,19.8997223888
 02/26  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,14.0529838382,14.0529838382
 02/26  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,15.2815151257,15.2815151257
 02/26  17:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,30.2264474207,30.2264474207
 02/26  18:00:00,32.4417362776,8.62577840351,0.0,0.0,14.5946030688,5.393021472,70.7440395467,70.7440395467
 02/26  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,91.8355860671,91.8355860671
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1335048036,0.0265055960146,0.0,0.0,1.8243253836,1.797673824,0.768031113103,0.768031113103
 02/27  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,198.951477133,198.951477133
 02/27  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,158.299044935,158.299044935
 02/27  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,131.232673578,131.232673578
 02/27  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,100.966187306,100.966187306
 02/27  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,89.8024410469,89.8024410469
 02/27  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,74.1925448214,74.1925448214
 02/27  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.5972725492,64.5972725492
 02/27  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,57.3964419325,57.3964419325
 02/27  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.9170296868,52.9170296868
 02/27  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,48.6219837971,48.6219837971
 02/27  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.8737651162,53.8737651162
 02/27  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.4696162691,67.4696162691
 02/27  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,82.5442648967,82.5442648967
 02/27  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,92.1448699524,92.1448699524
 02/27  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,95.5199510249,95.5199510249
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  05:00:00,15.1260010644,0.0190018567868,0.0,0.0,1.8243253836,1.797673824,0.550601360216,0.550601360216
 02/28  06:00:00,15.1448375618,0.0378383541694,0.0,0.0,1.8243253836,1.797673824,1.09641123537,1.09641123537
 02/28  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,199.862902311,199.862902311
 02/28  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,155.081277996,155.081277996
 02/28  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,124.499980606,124.499980606
 02/28  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,91.7084747075,91.7084747075
 02/28  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,73.9941244415,73.9941244415
 02/28  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,56.8080621155,56.8080621155
 02/28  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,50.5384840612,50.5384840612
 02/28  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,44.2606850448,44.2606850448
 02/28  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,37.458011957,37.458011957
 02/28  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.1969113638,36.1969113638
 02/28  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,44.7709369353,44.7709369353
 02/28  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,60.8223453523,60.8223453523
 02/28  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,75.7373170809,75.7373170809
 02/28  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,87.8635322758,87.8635322758
 02/28  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,93.8638304062,93.8638304062
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,123.821389266,123.821389266
 03/01  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,74.2283870782,74.2283870782
 03/01  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,44.4282211596,44.4282211596
 03/01  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.7549295297,11.7549295297
 03/01  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.17118208365,2.17118208365
 03/01  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/01  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/01  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.292776985161,0.292776985161
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,103.407948528,103.407948528
 03/02  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,72.7514214155,72.7514214155
 03/02  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,53.3547757691,53.3547757691
 03/02  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.5959574016,28.5959574016
 03/02  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.3525907264,16.3525907264
 03/02  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.64050548734,2.64050548734
 03/02  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,2.24039739156,2.24039739156
 03/02  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,14.9896874799,14.9896874799
 03/02  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,25.2738322463,25.2738322463
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,106.820581192,106.820581192
 03/03  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,77.1944846816,77.1944846816
 03/03  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,53.7638853648,53.7638853648
 03/03  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,23.436908346,23.436908346
 03/03  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.91367539838,8.91367539838
 03/03  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.148074635325,0.148074635325
 03/03  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.03782728248,3.03782728248
 03/03  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,14.0713717134,14.0713717134
 03/03  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,28.8166320977,28.8166320977
 03/03  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,34.2960378172,34.2960378172
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  07:00:00,17.5408591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,74.7881780816,74.7881780816
 03/04  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,49.843696348,49.843696348
 03/04  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,27.2272253108,27.2272253108
 03/04  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.577407227542,0.577407227542
 03/04  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  12:00:00,49.648736273,8.62577840351,0.0955687566454,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  13:00:00,50.5833754886,8.62577840351,1.03020797228,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  14:00:00,51.2278351449,8.62577840351,1.67466762863,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  15:00:00,50.5093147748,8.62577840351,0.956147258494,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  16:00:00,50.8488327495,8.62577840351,1.29566523316,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  17:00:00,51.1578082432,8.62577840351,1.60464072693,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  18:00:00,51.8562822488,8.62577840351,0.388948065831,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/04  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.092573705392,0.092573705392
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,4.70609929942,4.70609929942
 03/05  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/05  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  15:00:00,37.8383150601,8.62577840351,0.129936757406,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  16:00:00,38.1642738539,8.62577840351,0.45589555122,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  17:00:00,38.0490321718,8.62577840351,0.340653869092,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  18:00:00,30.527569611,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
