Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,122.933779627,122.933779627
 03/06  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,99.7467093829,99.7467093829
 03/06  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,80.4580670547,80.4580670547
 03/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,55.6436086918,55.6436086918
 03/06  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,48.4633497733,48.4633497733
 03/06  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,38.1329944217,38.1329944217
 03/06  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.9416518718,34.9416518718
 03/06  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.3888349032,29.3888349032
 03/06  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.9023780327,28.9023780327
 03/06  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,31.0754805294,31.0754805294
 03/06  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.4930518612,39.4930518612
 03/06  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,51.8320564072,51.8320564072
 03/06  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,62.0476226428,62.0476226428
 03/06  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,72.7113911728,72.7113911728
 03/06  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,78.3176206679,78.3176206679
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,150.338503887,150.338503887
 03/07  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,111.785747386,111.785747386
 03/07  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,86.1186839233,86.1186839233
 03/07  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.770692319,53.770692319
 03/07  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,33.5960269579,33.5960269579
 03/07  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.1892268121,14.1892268121
 03/07  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.75342138773,6.75342138773
 03/07  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.32082113728,1.32082113728
 03/07  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.00562955569118,0.00562955569118
 03/07  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.11975290985,1.11975290985
 03/07  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,12.2341536446,12.2341536446
 03/07  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.1891050836,29.1891050836
 03/07  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,45.6509781465,45.6509781465
 03/07  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,55.1093986406,55.1093986406
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,70.9119645849,70.9119645849
 03/08  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,37.7479862141,37.7479862141
 03/08  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,13.9814747798,13.9814747798
 03/08  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  13:00:00,49.9737677588,8.62577840351,0.420600242488,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,50.2898521564,8.62577840351,0.736684640119,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,51.6893582283,8.62577840351,2.13619071202,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,52.682940596,8.62577840351,3.12977307973,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,51.1949181861,8.62577840351,1.64175066983,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,51.9428652111,8.62577840351,0.475531028132,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  19:00:00,49.1980018363,8.62577840351,0.00462353360559,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  07:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,50.7101044834,50.7101044834
 03/09  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,38.9635914996,38.9635914996
 03/09  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,24.5221575907,24.5221575907
 03/09  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.59861145292,5.59861145292
 03/09  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.22568510185,1.22568510185
 03/09  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  18:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.44029414268,2.44029414268
 03/09  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,9.92025526831,9.92025526831
 03/09  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.4004833485,22.4004833485
 03/09  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,27.5238612361,27.5238612361
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,110.196523084,110.196523084
 03/10  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,71.3885658241,71.3885658241
 03/10  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,45.9368426074,45.9368426074
 03/10  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.4919419825,14.4919419825
 03/10  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.05085655336,1.05085655336
 03/10  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  18:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.853188514253,0.853188514253
 03/10  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,8.10620877516,8.10620877516
 03/10  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.7184036227,33.7184036227
 03/10  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,55.4146945603,55.4146945603
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  07:00:00,15.6266924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,172.607291523,172.607291523
 03/11  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,112.684396094,112.684396094
 03/11  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,57.3114247672,57.3114247672
 03/11  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,12.7036011665,12.7036011665
 03/11  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0980637753236,0.0980637753236
 03/11  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  18:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,1.41518054101,1.41518054101
 03/11  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,6.1004046553,6.1004046553
 03/11  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,3.81786682475,3.81786682475
 03/11  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,6.08000094194,6.08000094194
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,10.350857284,10.350857284
 03/12  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.156609403309,0.156609403309
 03/12  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  12:00:00,37.7315107595,8.62577840351,0.0231324568271,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  13:00:00,38.2314185396,8.62577840351,0.523040236845,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  14:00:00,38.6205396101,8.62577840351,0.912161307433,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  15:00:00,38.6734341375,8.62577840351,0.965055834802,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  16:00:00,38.2307378188,8.62577840351,0.522359516064,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/12  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,82.9175300714,82.9175300714
 03/13  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,62.9416651269,62.9416651269
 03/13  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,48.0879266323,48.0879266323
 03/13  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.1853410223,24.1853410223
 03/13  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.653829686,10.653829686
 03/13  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.265034283457,0.265034283457
 03/13  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  15:00:00,50.1000248755,8.62577840351,0.546857359151,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,50.9696032311,8.62577840351,1.41643571479,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,50.2147436267,8.62577840351,0.661576110346,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,37.7594820233,8.62577840351,0.0511037205407,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,44.1380047495,44.1380047495
 03/14  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,27.5282135899,27.5282135899
 03/14  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,8.88413053075,8.88413053075
 03/14  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  12:00:00,49.7506657793,8.62577840351,0.197498263018,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  13:00:00,50.5928779976,8.62577840351,1.0397104813,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  14:00:00,52.1758276274,8.62577840351,2.62266011113,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  15:00:00,52.6809666227,8.62577840351,3.12779910636,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,50.5915040258,8.62577840351,1.03833650951,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  17:00:00,49.6633124925,8.62577840351,0.110144976207,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,66.8727298862,66.8727298862
 03/15  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,58.6788025997,58.6788025997
 03/15  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,54.5308329687,54.5308329687
 03/15  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.8714176345,34.8714176345
 03/15  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.2294300888,17.2294300888
 03/15  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.45514352046,1.45514352046
 03/15  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,5.91741798817,5.91741798817
 03/15  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,17.539395648,17.539395648
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,115.16869469,115.16869469
 03/16  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,88.849443893,88.849443893
 03/16  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,65.9920427508,65.9920427508
 03/16  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,33.7651990392,33.7651990392
 03/16  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.6782315393,19.6782315393
 03/16  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.45965388038,4.45965388038
 03/16  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.224752848952,0.224752848952
 03/16  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.661538986089,0.661538986089
 03/16  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.43652552111,2.43652552111
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,66.007494942,66.007494942
 03/17  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,46.054489738,46.054489738
 03/17  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,34.4868359941,34.4868359941
 03/17  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.9112969738,18.9112969738
 03/17  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.7207632921,15.7207632921
 03/17  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.58209781756,8.58209781756
 03/17  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.89333355581,4.89333355581
 03/17  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.01201837599,1.01201837599
 03/17  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.161210091384,0.161210091384
 03/17  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.15364701702,1.15364701702
 03/17  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,6.4601778594,6.4601778594
 03/17  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,19.3956939631,19.3956939631
 03/17  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,26.1509330905,26.1509330905
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,125.521594895,125.521594895
 03/18  07:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,105.239805667,105.239805667
 03/18  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,97.4108041571,97.4108041571
 03/18  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,82.1618554945,82.1618554945
 03/18  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,68.6330037521,68.6330037521
 03/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,54.2151107733,54.2151107733
 03/18  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.6924410618,47.6924410618
 03/18  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.2225248037,43.2225248037
 03/18  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.9027903989,40.9027903989
 03/18  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,35.9564522119,35.9564522119
 03/18  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,33.0170352364,33.0170352364
 03/18  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,41.18467349,41.18467349
 03/18  18:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,59.9326060244,59.9326060244
 03/18  19:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,70.0669393715,70.0669393715
 03/18  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,76.4860074352,76.4860074352
 03/18  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,86.7971519992,86.7971519992
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,167.453312397,167.453312397
 03/19  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,120.549478506,120.549478506
 03/19  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,92.5652878757,92.5652878757
 03/19  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,76.7821079931,76.7821079931
 03/19  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,60.8610904699,60.8610904699
 03/19  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,51.5705818845,51.5705818845
 03/19  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,43.6440787723,43.6440787723
 03/19  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,38.0496726886,38.0496726886
 03/19  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,34.4973792895,34.4973792895
 03/19  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,56.7127934631,56.7127934631
 03/19  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,72.4459413556,72.4459413556
 03/19  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,143.861154353,143.861154353
 03/20  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,106.982786968,106.982786968
 03/20  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,73.8379022717,73.8379022717
 03/20  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,30.9120363816,30.9120363816
 03/20  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.527103621,11.527103621
 03/20  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.346011197955,0.346011197955
 03/20  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  16:00:00,49.5621084015,8.62577840351,0.00894088518469,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.432067496242,0.432067496242
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,74.5473240149,74.5473240149
 03/21  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,70.3154775563,70.3154775563
 03/21  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,52.9723455219,52.9723455219
 03/21  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.8520958749,19.8520958749
 03/21  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.18766548114,8.18766548114
 03/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.864873059636,0.864873059636
 03/21  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0877685553814,0.0877685553814
 03/21  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.046882635307,0.046882635307
 03/21  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.814035302922,0.814035302922
 03/21  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.86854605724,1.86854605724
 03/21  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.56851103372,4.56851103372
 03/21  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.3933523936,10.3933523936
 03/21  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,19.8704804415,19.8704804415
 03/21  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,30.8647838849,30.8647838849
 03/21  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,33.6067140354,33.6067140354
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,81.5205459056,81.5205459056
 03/22  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,54.0952693183,54.0952693183
 03/22  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,36.3670537563,36.3670537563
 03/22  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.128962871,16.128962871
 03/22  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.0419773981,11.0419773981
 03/22  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.55655280612,2.55655280612
 03/22  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.51527510655,1.51527510655
 03/22  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.07773698422,1.07773698422
 03/22  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0847563344873,0.0847563344873
 03/22  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  19:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,1.15291515508,1.15291515508
 03/22  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.89290142946,2.89290142946
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,64.4975274005,64.4975274005
 03/23  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,45.4187928112,45.4187928112
 03/23  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,33.5904280886,33.5904280886
 03/23  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.3593523226,17.3593523226
 03/23  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,12.8791428234,12.8791428234
 03/23  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.10462816741,6.10462816741
 03/23  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.32947510787,2.32947510787
 03/23  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.67307610161,1.67307610161
 03/23  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.9119582815,2.9119582815
 03/23  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.75437274667,1.75437274667
 03/23  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.87990758124,3.87990758124
 03/23  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.02300888241,9.02300888241
 03/23  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,16.8636619069,16.8636619069
 03/23  19:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,27.1114489232,27.1114489232
 03/23  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,31.752050192,31.752050192
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,116.379160318,116.379160318
 03/24  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,90.0513549204,90.0513549204
 03/24  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,75.6821055611,75.6821055611
 03/24  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,51.4111907488,51.4111907488
 03/24  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,41.8470215192,41.8470215192
 03/24  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.9274240976,21.9274240976
 03/24  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.04455204802,7.04455204802
 03/24  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.1273424245,2.1273424245
 03/24  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.27202445036,5.27202445036
 03/24  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.92948230758,5.92948230758
 03/24  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.86317866535,7.86317866535
 03/24  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.0522812367,16.0522812367
 03/24  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.4907091074,22.4907091074
 03/24  19:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,30.2476843594,30.2476843594
 03/24  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,37.376694282,37.376694282
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,124.965686556,124.965686556
 03/25  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,98.5090067106,98.5090067106
 03/25  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,86.2252840768,86.2252840768
 03/25  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,66.8223201009,66.8223201009
 03/25  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.5489793492,53.5489793492
 03/25  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,35.5743405769,35.5743405769
 03/25  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.533301065,29.533301065
 03/25  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,25.0791203175,25.0791203175
 03/25  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.5955667251,18.5955667251
 03/25  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.2952410469,17.2952410469
 03/25  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.5715666394,19.5715666394
 03/25  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.6069697566,26.6069697566
 03/25  18:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,46.3725740403,46.3725740403
 03/25  19:00:00,33.6367485984,8.62577840351,0.0,0.0,10.9459523016,4.49418456,55.4383262828,55.4383262828
 03/25  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,59.7773987931,59.7773987931
 03/25  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,71.3089347835,71.3089347835
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,132.243178842,132.243178842
 03/26  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,91.9704497218,91.9704497218
 03/26  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,67.2624882774,67.2624882774
 03/26  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,54.4205419558,54.4205419558
 03/26  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,35.5252922159,35.5252922159
 03/26  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,28.3719717554,28.3719717554
 03/26  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,21.938704641,21.938704641
 03/26  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,19.1129463627,19.1129463627
 03/26  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,21.0414797093,21.0414797093
 03/26  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,41.6010423151,41.6010423151
 03/26  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,55.7667091227,55.7667091227
 03/26  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,124.823655976,124.823655976
 03/27  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,87.9727127766,87.9727127766
 03/27  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,58.7756269735,58.7756269735
 03/27  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.9248835609,18.9248835609
 03/27  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.79770452335,1.79770452335
 03/27  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  14:00:00,49.5841441406,8.62577840351,0.030976624254,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,50.2024483876,8.62577840351,0.649280871334,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,50.2865418829,8.62577840351,0.733374366584,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,49.8553942533,8.62577840351,0.302226737035,0.0,32.8378569048,8.089532208,0.0,0.0
