Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/27  18:00:00,37.7096148178,8.62577840351,0.00123651508483,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,37.7042970385,37.7042970385
 03/28  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,24.5740804515,24.5740804515
 03/28  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,9.50962734859,9.50962734859
 03/28  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  11:00:00,49.6905713291,8.62577840351,0.13740381276,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  12:00:00,50.7351118746,8.62577840351,1.18194435826,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  13:00:00,52.6681575691,8.62577840351,3.11499005278,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  14:00:00,53.9319750743,8.62577840351,4.37880755801,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  15:00:00,54.5746041821,8.62577840351,5.02143666582,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  16:00:00,53.5833048136,8.62577840351,4.03013729729,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  17:00:00,51.2679886418,8.62577840351,1.71482112547,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  18:00:00,38.2574468831,8.62577840351,0.549068580382,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  19:00:00,47.2948035494,8.62577840351,0.0155919133516,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,25.1613838781,25.1613838781
 03/29  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,13.7151631446,13.7151631446
 03/29  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.802236649394,0.802236649394
 03/29  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  11:00:00,51.9178342776,8.62577840351,2.36466676133,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  12:00:00,55.3694454596,8.62577840351,5.81627794324,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  13:00:00,56.9368324137,8.62577840351,7.38366489742,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  14:00:00,58.0468933762,8.62577840351,8.49372585987,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  15:00:00,58.3665602405,8.62577840351,8.81339272417,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  16:00:00,55.780670391,8.62577840351,6.22750287472,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  17:00:00,52.7620436995,8.62577840351,3.20887618322,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  18:00:00,38.5954672044,8.62577840351,0.887088901676,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  19:00:00,47.2934971048,8.62577840351,0.0142854687164,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,19.6391211247,19.6391211247
 03/30  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,9.09001815888,9.09001815888
 03/30  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.56324145017,0.56324145017
 03/30  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  11:00:00,50.4563978678,8.62577840351,0.903230351437,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  12:00:00,54.600479832,8.62577840351,5.04731231571,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  13:00:00,57.132595866,8.62577840351,7.57942834966,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  14:00:00,57.8786308364,8.62577840351,8.32546332009,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  15:00:00,59.5411166616,8.62577840351,9.98794914531,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  16:00:00,57.7463342299,8.62577840351,8.19316671359,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  17:00:00,54.1569638751,8.62577840351,4.60379635876,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  18:00:00,39.5199368803,8.62577840351,1.81155857763,0.0,21.8919046032,7.190695296,0.0,0.0
 03/30  19:00:00,47.6391658193,8.62577840351,0.359954183213,0.0,21.8919046032,7.190695296,0.0,0.0
 03/30  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,57.6784092237,57.6784092237
 03/31  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,41.1541772046,41.1541772046
 03/31  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,25.2013730524,25.2013730524
 03/31  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.19597139575,1.19597139575
 03/31  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  11:00:00,49.6994219854,8.62577840351,0.146254469132,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  12:00:00,51.6272298417,8.62577840351,2.07406232537,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  13:00:00,54.8345867893,8.62577840351,5.28141927301,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  14:00:00,56.5869927455,8.62577840351,7.03382522918,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  15:00:00,58.5010635404,8.62577840351,8.94789602408,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  16:00:00,59.8855186016,8.62577840351,10.3323510853,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  17:00:00,57.9792038367,8.62577840351,8.42603632035,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  18:00:00,42.1068100302,8.62577840351,4.39843172746,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  19:00:00,48.2235804684,8.62577840351,0.944368832386,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  20:00:00,44.725197809,8.62577840351,0.0793071854597,0.0,18.243253836,6.291858384,0.0,0.0
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,21.3691924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,79.464376129,79.464376129
 04/01  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,69.6371886284,69.6371886284
 04/01  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,64.614456283,64.614456283
 04/01  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,51.1042441346,51.1042441346
 04/01  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.1453312045,43.1453312045
 04/01  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,33.2903352315,33.2903352315
 04/01  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.150929458,28.150929458
 04/01  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,23.1153665082,23.1153665082
 04/01  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.7948175763,18.7948175763
 04/01  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,16.2374265953,16.2374265953
 04/01  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.1257197318,15.1257197318
 04/01  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.5603191892,21.5603191892
 04/01  18:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,41.4698057681,41.4698057681
 04/01  19:00:00,33.6367485984,8.62577840351,0.0,0.0,10.9459523016,4.49418456,51.749252683,51.749252683
 04/01  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,57.5330299597,57.5330299597
 04/01  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,67.2651004143,67.2651004143
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,136.683557219,136.683557219
 04/02  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,86.3898918649,86.3898918649
 04/02  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,48.7071722062,48.7071722062
 04/02  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,27.8585856875,27.8585856875
 04/02  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,7.26964658125,7.26964658125
 04/02  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.434250741277,0.434250741277
 04/02  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,4.31206804974,4.31206804974
 04/02  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,48.95481264,48.95481264
 04/03  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,30.26863463,30.26863463
 04/03  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,11.0232633572,11.0232633572
 04/03  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  11:00:00,49.6110671728,8.62577840351,0.0578996565183,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  12:00:00,49.9261209013,8.62577840351,0.372953384968,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,49.8751963946,8.62577840351,0.32202887829,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,50.0828167204,8.62577840351,0.529649204046,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,51.1280376649,8.62577840351,1.5748701486,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,51.4360372493,8.62577840351,1.88286973295,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,50.7062142268,8.62577840351,1.15304671051,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,38.1174473262,8.62577840351,0.409069023465,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,45.3650449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,20.2270558369,20.2270558369
 04/04  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,7.2727778671,7.2727778671
 04/04  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0200269273948,0.0200269273948
 04/04  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  10:00:00,49.5575860997,8.62577840351,0.00441858339852,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  11:00:00,50.7683984357,8.62577840351,1.21523091943,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,52.8734553844,8.62577840351,3.32028786804,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,54.9850995281,8.62577840351,5.43193201175,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,54.4273131615,8.62577840351,4.87414564514,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,52.7324209933,8.62577840351,3.17925347702,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,50.2877319258,8.62577840351,0.734564409532,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,49.555690047,8.62577840351,0.00252253068784,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,45.3650449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,56.2647743048,56.2647743048
 04/05  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,45.6317682133,45.6317682133
 04/05  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,34.2801174183,34.2801174183
 04/05  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.8929373195,11.8929373195
 04/05  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.55387665218,2.55387665218
 04/05  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.288679732678,0.288679732678
 04/05  19:00:00,45.3650449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,9.69992309639,9.69992309639
 04/05  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,25.6403451894,25.6403451894
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,109.369909662,109.369909662
 04/06  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,69.7398518293,69.7398518293
 04/06  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,44.9279257204,44.9279257204
 04/06  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.7576199901,14.7576199901
 04/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.7333491233,1.7333491233
 04/06  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,45.3650449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,1.47417830573,1.47417830573
 04/06  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,13.7942544632,13.7942544632
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,83.5313973698,83.5313973698
 04/07  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,60.3212454263,60.3212454263
 04/07  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,37.7232176783,37.7232176783
 04/07  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.71280680312,4.71280680312
 04/07  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,49.8065721422,8.62577840351,0.253404625883,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,51.5046622599,8.62577840351,1.95149474361,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,53.0783249665,8.62577840351,3.52515745017,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,54.2815432081,8.62577840351,4.72837569183,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,54.0587430877,8.62577840351,4.50557557138,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,52.1248604778,8.62577840351,2.57169296154,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,38.2566480866,8.62577840351,0.548269783882,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,45.3650449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,19.4550258218,8.62577840351,0.0,0.0,1.8243253836,1.348255368,25.3427201441,25.3427201441
 04/08  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,15.143160965,15.143160965
 04/08  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,2.96313740693,2.96313740693
 04/08  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/08  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  11:00:00,50.4874209001,8.62577840351,0.934253383799,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,53.1268654893,8.62577840351,3.57369797297,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,55.3073831777,8.62577840351,5.75421566143,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,56.5940453783,8.62577840351,7.04087786197,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,57.0946278329,8.62577840351,7.54146031662,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,57.1369167638,8.62577840351,7.58374924751,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,54.8823825514,8.62577840351,5.32921503509,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,33.7820128807,8.62577840351,0.621122257136,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,31.7225819318,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,3.10523546821,3.10523546821
 04/09  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/09  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,37.7443992034,8.62577840351,0.0360209006666,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,37.8485249729,8.62577840351,0.140146670186,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,32.9116852495,32.9116852495
 04/10  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,23.6298503105,23.6298503105
 04/10  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,8.66020652386,8.66020652386
 04/10  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  11:00:00,49.8170829982,8.62577840351,0.263915481864,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  12:00:00,51.020550878,8.62577840351,1.46738336164,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  13:00:00,52.7552511333,8.62577840351,3.202083617,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,53.8590842809,8.62577840351,4.3059167646,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,54.936945186,8.62577840351,5.38377766971,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,54.7249160118,8.62577840351,5.17174849553,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,52.8833299993,8.62577840351,3.33016248302,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,38.7712158506,8.62577840351,1.06283754786,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,45.4708834722,8.62577840351,0.105838502772,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,35.0901802388,35.0901802388
 04/11  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,20.2323694122,20.2323694122
 04/11  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,4.18069571019,4.18069571019
 04/11  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  11:00:00,50.6192645888,8.62577840351,1.06609707252,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  12:00:00,53.975802719,8.62577840351,4.4226352027,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  13:00:00,56.7679882283,8.62577840351,7.21482071195,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  14:00:00,57.8918517713,8.62577840351,8.33868425501,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,58.4168359243,8.62577840351,8.86366840798,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,57.6425399066,8.62577840351,8.08937239029,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,54.9613732945,8.62577840351,5.40820577823,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,39.4109001911,8.62577840351,1.70252188835,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,45.4201178016,8.62577840351,0.0550728321856,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,59.6539819121,59.6539819121
 04/12  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,36.6146027388,36.6146027388
 04/12  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,11.129290391,11.129290391
 04/12  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  10:00:00,49.8073448195,8.62577840351,0.254177303222,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  11:00:00,53.5242972672,8.62577840351,3.97112975093,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  12:00:00,56.5930843241,8.62577840351,7.03991680783,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  13:00:00,58.2975241499,8.62577840351,8.74435663354,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,59.127906078,8.62577840351,9.57473856171,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,59.6898089305,8.62577840351,10.1366414142,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,58.7019574369,8.62577840351,9.14878992062,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,56.4891523023,8.62577840351,6.93598478602,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,41.922720296,8.62577840351,4.21434199326,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,46.4662177696,8.62577840351,1.10117280019,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,44.8101140249,8.62577840351,0.164223401356,0.0,18.243253836,6.291858384,0.0,0.0
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  10:00:00,50.3566399986,8.62577840351,0.803472482289,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  11:00:00,55.080858957,8.62577840351,5.52769144066,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,59.0833428572,8.62577840351,9.53017534089,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,62.5356981389,8.62577840351,12.9825306226,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,63.6518955486,8.62577840351,14.0987280323,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,63.9339635678,8.62577840351,14.3807960515,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,62.5863134271,8.62577840351,13.0331459108,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,59.62733132,8.62577840351,10.0741638037,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,44.0466138512,8.62577840351,6.33823554852,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,47.2930053896,8.62577840351,1.9279604202,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,44.9603354054,8.62577840351,0.314444781895,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  09:00:00,49.6400705031,8.62577840351,0.0869029867553,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  10:00:00,51.1062622136,8.62577840351,1.55309469731,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  11:00:00,54.7679786675,8.62577840351,5.21481115117,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  12:00:00,55.9712671572,8.62577840351,6.41809964086,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,56.507274996,8.62577840351,6.95410747971,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,56.5228043425,8.62577840351,6.96963682616,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,56.3833866407,8.62577840351,6.83021912435,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,54.4244887878,8.62577840351,4.87132127148,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,52.2331117863,8.62577840351,2.67994426995,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,38.912957865,8.62577840351,1.20457956232,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,45.5787341382,8.62577840351,0.213689168858,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,17.5408591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,23.3239726964,23.3239726964
 04/15  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,26.2095255857,26.2095255857
 04/15  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,22.6888130842,22.6888130842
 04/15  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,6.76778661127,6.76778661127
 04/15  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.21258289694,0.21258289694
 04/15  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,49.5623857641,8.62577840351,0.00921824782256,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,49.6902471664,8.62577840351,0.137079650069,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,49.5889160145,8.62577840351,0.0357484982286,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,31.7225819318,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.00103702856383,0.00103702856383
 04/15  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,4.53385654002,4.53385654002
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,72.8410961217,72.8410961217
 04/16  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,46.8924031683,46.8924031683
 04/16  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,25.7680149563,25.7680149563
 04/16  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,13.6691783528,13.6691783528
 04/16  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.461218796519,0.461218796519
 04/16  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.483088273195,0.483088273195
 04/16  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,104.507905477,104.507905477
 04/17  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,81.379753422,81.379753422
 04/17  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,65.6116234548,65.6116234548
 04/17  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,41.9207848412,41.9207848412
 04/17  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,30.8252540674,30.8252540674
 04/17  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.6793497491,17.6793497491
 04/17  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.788456084,10.788456084
 04/17  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.30631208158,5.30631208158
 04/17  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.96399185725,2.96399185725
 04/17  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.954305606278,0.954305606278
 04/17  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.34299631739,2.34299631739
 04/17  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.12440968862,8.12440968862
 04/17  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,18.7471369136,18.7471369136
 04/17  19:00:00,43.4508783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,35.8141342867,35.8141342867
 04/17  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,45.0618786091,45.0618786091
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,148.429383854,148.429383854
 04/18  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,111.336196627,111.336196627
 04/18  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,79.7821260293,79.7821260293
 04/18  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.4777736435,36.4777736435
 04/18  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.79361859225,7.79361859225
 04/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,49.9566567952,8.62577840351,0.403489278896,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,50.5428809806,8.62577840351,0.98971346424,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,50.1100247718,8.62577840351,0.556857255463,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,37.7488047858,8.62577840351,0.0404264831178,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,43.4508783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.806697598766,0.806697598766
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
