Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,63.8693828245,63.8693828245
 04/19  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,37.7957822438,37.7957822438
 04/19  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,16.8690336214,16.8690336214
 04/19  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0173123785289,0.0173123785289
 04/19  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  11:00:00,49.5792237146,8.62577840351,0.0260561982789,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,50.0372238621,8.62577840351,0.484056345742,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,51.1886396441,8.62577840351,1.63547212778,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,52.305288673,8.62577840351,2.75212115668,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,53.2315787777,8.62577840351,3.67841126142,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,52.775828063,8.62577840351,3.22266054669,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,51.1553936925,8.62577840351,1.60222617621,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,38.2259903418,8.62577840351,0.517612039074,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,43.4681110403,8.62577840351,0.017232737589,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,75.5238494389,75.5238494389
 04/20  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,45.9032374409,45.9032374409
 04/20  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,24.9125158921,24.9125158921
 04/20  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.05899622715,2.05899622715
 04/20  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  12:00:00,49.7897442833,8.62577840351,0.236576767032,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,52.481883051,8.62577840351,2.92871553469,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,54.6182676858,8.62577840351,5.06510016945,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,55.4819012223,8.62577840351,5.92873370603,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,54.7539255075,8.62577840351,5.20075799122,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,52.5536306145,8.62577840351,3.00046309817,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,38.5066163323,8.62577840351,0.798238029601,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,43.4687022577,8.62577840351,0.0178239549586,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,56.1109199791,56.1109199791
 04/21  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,23.8923156862,23.8923156862
 04/21  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.95971003094,2.95971003094
 04/21  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  12:00:00,49.8337831284,8.62577840351,0.28061561211,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,50.2798848148,8.62577840351,0.726717298503,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,50.5654312498,8.62577840351,1.01226373348,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,50.7646744496,8.62577840351,1.2115069333,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,50.2545805589,8.62577840351,0.701413042559,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,49.7350852287,8.62577840351,0.181917712351,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,43.4508783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,15.6266924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,41.8257642981,41.8257642981
 04/22  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,26.7863018323,26.7863018323
 04/22  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,14.2889333979,14.2889333979
 04/22  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0632230777741,0.0632230777741
 04/22  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,49.6643476363,8.62577840351,0.111180119975,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,50.377945125,8.62577840351,0.824777608709,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,51.1295463068,8.62577840351,1.57637879051,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,51.6100792824,8.62577840351,2.05691176609,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,51.6559884492,8.62577840351,2.10282093292,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,50.4360676538,8.62577840351,0.882900137532,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,33.1663578834,8.62577840351,0.00546725986286,0.0,18.243253836,6.291858384,0.0,0.0
 04/22  19:00:00,29.8084152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.45253340111,0.45253340111
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,6.16796331846,6.16796331846
 04/23  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.00855511359299,0.00855511359299
 04/23  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  15:00:00,37.8040901788,8.62577840351,0.095711876073,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,38.0766373002,8.62577840351,0.368258997495,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/23  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,27.9212789901,27.9212789901
 04/24  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,8.68989233699,8.68989233699
 04/24  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  10:00:00,50.6000698759,8.62577840351,1.04690235962,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  11:00:00,57.1467069445,8.62577840351,7.59353942821,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  12:00:00,61.2300359199,8.62577840351,11.6768684036,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  13:00:00,64.2307662126,8.62577840351,14.6775986963,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,64.9591983343,8.62577840351,15.406030818,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,64.6202479414,8.62577840351,15.0670804251,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,62.632112013,8.62577840351,13.0789444967,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,59.3703284225,8.62577840351,9.81716090624,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,43.707107621,8.62577840351,5.99872931824,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,44.9524967859,8.62577840351,1.50161848322,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  20:00:00,44.857400756,8.62577840351,0.211510132518,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,6.60722562883,6.60722562883
 04/25  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0567315566471,0.0567315566471
 04/25  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  09:00:00,49.5851577487,8.62577840351,0.0319902324189,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  10:00:00,51.8966103763,8.62577840351,2.34344285998,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  11:00:00,57.9575428821,8.62577840351,8.4043753658,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  12:00:00,60.7621488461,8.62577840351,11.2089813298,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  13:00:00,62.9260701186,8.62577840351,13.3729026023,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,63.7539844066,8.62577840351,14.2008168902,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,64.511894041,8.62577840351,14.9587265247,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,63.7546772466,8.62577840351,14.2015097303,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,61.2638046617,8.62577840351,11.7106371454,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,45.9969997534,8.62577840351,8.28862145071,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,47.4797049635,8.62577840351,4.02882666074,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  20:00:00,45.9095430641,8.62577840351,1.26365244062,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,12.7895053125,12.7895053125
 04/26  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,9.92259997497,9.92259997497
 04/26  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.612423804935,0.612423804935
 04/26  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  10:00:00,49.5810566876,8.62577840351,0.0278891712794,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,51.8777960556,8.62577840351,2.32462853929,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,55.5238460568,8.62577840351,5.97067854047,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,58.3296107995,8.62577840351,8.77644328323,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,60.2335881717,8.62577840351,10.6804206553,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,61.9815292713,8.62577840351,12.428361755,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,62.0442397178,8.62577840351,12.4910722015,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,60.1303979612,8.62577840351,10.5772304449,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,45.0248533254,8.62577840351,7.31647502271,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,46.787277709,8.62577840351,3.33639940629,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,45.8377445071,8.62577840351,1.19185388355,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  09:00:00,51.1821546845,8.62577840351,1.62898716818,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  10:00:00,57.1260029456,8.62577840351,7.57283542927,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  11:00:00,61.1658767027,8.62577840351,11.6127091863,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  12:00:00,61.6474499511,8.62577840351,12.0942824348,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,61.4960749142,8.62577840351,11.9429073979,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,61.2901992373,8.62577840351,11.737031721,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,62.1633294292,8.62577840351,12.6101619129,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,61.5268281352,8.62577840351,11.9736606189,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,58.831995007,8.62577840351,9.27882749069,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,43.2448030961,8.62577840351,5.53642479339,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,44.904998058,8.62577840351,1.45411975531,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,44.9666105769,8.62577840351,0.320719953365,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,17.8558788857,17.8558788857
 04/28  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,10.2669253582,10.2669253582
 04/28  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.224338697977,0.224338697977
 04/28  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  10:00:00,49.7828177404,8.62577840351,0.22965022406,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  11:00:00,52.9737980583,8.62577840351,3.42063054196,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  12:00:00,56.0023748777,8.62577840351,6.44920736136,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  13:00:00,58.2446331205,8.62577840351,8.6914656042,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  14:00:00,58.7211617002,8.62577840351,9.1679941839,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,58.3440506832,8.62577840351,8.79088316687,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,56.3607835402,8.62577840351,6.80761602392,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,53.8097873316,8.62577840351,4.25661981529,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,39.432918314,8.62577840351,1.72454001133,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,41.7747513552,8.62577840351,0.23803971918,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,13.7125258218,8.62577840351,0.0,0.0,1.8243253836,1.348255368,31.0519038605,31.0519038605
 04/29  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,14.8942577887,14.8942577887
 04/29  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,1.43032556508,1.43032556508
 04/29  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/29  10:00:00,49.5957379446,8.62577840351,0.0425704283362,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  11:00:00,50.9413311133,8.62577840351,1.38816359696,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  12:00:00,53.6375049871,8.62577840351,4.08433747083,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,55.8222496931,8.62577840351,6.26908217676,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,57.2124317439,8.62577840351,7.65926422755,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,58.060214822,8.62577840351,8.5070473057,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,58.5787317502,8.62577840351,9.02556423388,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,56.5785998231,8.62577840351,7.02543230681,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,34.7004336044,8.62577840351,1.53954298088,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,28.0585197053,8.62577840351,0.16427110685,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,24.3372711607,24.3372711607
 04/30  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,13.7205023734,13.7205023734
 04/30  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,3.71161710152,3.71161710152
 04/30  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.289968580626,0.289968580626
 04/30  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,14.6103765599,14.6103765599
 05/01  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.934327125103,0.934327125103
 05/01  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  09:00:00,49.6173023274,8.62577840351,0.0641348110985,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  10:00:00,51.3385709682,8.62577840351,1.78540345184,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  11:00:00,55.4340476544,8.62577840351,5.88088013807,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,59.390547541,8.62577840351,9.83738002472,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,62.5312343966,8.62577840351,12.9780668803,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,64.6658114126,8.62577840351,15.1126438962,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,66.6717428961,8.62577840351,17.1185753798,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,67.5191465899,8.62577840351,17.9659790736,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,66.2115745001,8.62577840351,16.6584069838,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,51.6797099043,8.62577840351,13.9713316015,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,50.9976027343,8.62577840351,9.46089109822,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,50.4481994271,8.62577840351,5.80230880359,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  08:00:00,33.5017299477,8.62577840351,0.340839324173,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  09:00:00,54.6036972904,8.62577840351,5.05052977411,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  10:00:00,55.6698080739,8.62577840351,6.11664055759,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  11:00:00,57.3464978432,8.62577840351,7.79333032684,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  12:00:00,58.1875344841,8.62577840351,8.6343669678,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  13:00:00,59.4374888818,8.62577840351,9.88432136545,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,59.4286803187,8.62577840351,9.87551280244,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,59.0292060001,8.62577840351,9.47603848377,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,57.8487652084,8.62577840351,8.29559769206,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,55.9739540596,8.62577840351,6.42078654331,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,40.8994787155,8.62577840351,3.19110041282,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,42.050844919,8.62577840351,0.514133282989,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,44.6588932864,8.62577840351,0.0130026629283,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.166063173023,0.166063173023
 05/03  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  09:00:00,50.8211953998,8.62577840351,1.26802788353,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  10:00:00,53.9677793088,8.62577840351,4.41461179249,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,59.3463318943,8.62577840351,9.79316437802,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,64.0453445822,8.62577840351,14.4921770658,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,66.4902629042,8.62577840351,16.9370953878,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,67.3094517548,8.62577840351,17.7562842385,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,68.5478979319,8.62577840351,18.9947304156,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,67.0142697317,8.62577840351,17.4611022153,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,64.4884866784,8.62577840351,14.9353191621,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,50.1079464571,8.62577840351,12.3995681544,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,50.4217988674,8.62577840351,8.88508723139,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,51.4384505379,8.62577840351,6.79255991439,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  09:00:00,50.6095053953,8.62577840351,1.05633787898,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  10:00:00,56.6189781869,8.62577840351,7.06581067061,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  11:00:00,62.397450352,8.62577840351,12.8442828357,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,66.4317701503,8.62577840351,16.878602634,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,71.3921317581,8.62577840351,21.8389642418,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,73.6624234997,8.62577840351,24.1092559834,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,74.9949372242,8.62577840351,25.4417697079,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,74.3648796007,8.62577840351,24.8117120844,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,70.294671679,8.62577840351,20.7415041627,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,53.6882869775,8.62577840351,15.9799086748,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,53.0220183445,8.62577840351,11.4853067085,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,53.4759332509,8.62577840351,8.83004262737,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  07:00:00,19.6581597672,8.62577840351,0.139732181259,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  08:00:00,35.683273406,8.62577840351,2.52238278254,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  09:00:00,58.2519086989,8.62577840351,8.69874118254,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,62.1002163559,8.62577840351,12.5470488396,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,66.5197402504,8.62577840351,16.9665727341,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,69.3950859924,8.62577840351,19.8419184761,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,69.3945377914,8.62577840351,19.8413702751,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,68.0488430156,8.62577840351,18.4956754993,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,69.1793149854,8.62577840351,19.6261474691,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,67.4309091973,8.62577840351,17.877741681,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,61.8781028364,8.62577840351,12.32493532,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,45.1245577481,8.62577840351,7.41617944543,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,46.24589647,8.62577840351,4.70918483398,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,48.5246810063,8.62577840351,3.87879038275,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,13.7125258218,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,49.6781536466,8.62577840351,0.124986130327,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,49.8718821007,8.62577840351,0.31871458439,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,50.1346153493,8.62577840351,0.581447832961,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,50.5431344558,8.62577840351,0.98996693949,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,50.5537832333,8.62577840351,1.00061571694,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,50.2745768391,8.62577840351,0.721409322747,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,49.6689381579,8.62577840351,0.115770641558,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,27.8942485984,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.168393312687,0.168393312687
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,9.2002386103,9.2002386103
 05/07  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.00714800661298,0.00714800661298
 05/07  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,37.8189136292,8.62577840351,0.110535326465,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,38.2822140981,8.62577840351,0.573835795358,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,38.9270815887,8.62577840351,1.21870328599,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,39.7631112926,8.62577840351,2.05473298986,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,40.300331,8.62577840351,2.59195269726,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,29.2547521325,8.62577840351,0.641349188235,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,19.5759053565,8.62577840351,0.0574777706075,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,10.5706678755,10.5706678755
 05/08  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.448836412637,0.448836412637
 05/08  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  09:00:00,49.7205931317,8.62577840351,0.167425615418,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,52.6257977904,8.62577840351,3.07263027407,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,56.6856052438,8.62577840351,7.13243772746,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,59.1521625439,8.62577840351,9.59899502754,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,61.0583808472,8.62577840351,11.5052133308,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,62.234368763,8.62577840351,12.6812012467,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,63.6009147388,8.62577840351,14.0477472225,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,63.1416123276,8.62577840351,13.5884448113,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,62.0793545817,8.62577840351,12.5261870654,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,47.9424073596,8.62577840351,10.2340290568,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,47.2089723537,8.62577840351,5.67226071766,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,47.4927417209,8.62577840351,2.84685109735,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  09:00:00,53.019755332,8.62577840351,3.46658781571,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  10:00:00,57.2698407824,8.62577840351,7.71667326605,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,60.9314135699,8.62577840351,11.3782460536,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,63.4187755625,8.62577840351,13.8656080462,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,64.9792583822,8.62577840351,15.4260908658,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,65.2596683632,8.62577840351,15.7065008469,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,66.8994484345,8.62577840351,17.3462809182,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,65.8773178179,8.62577840351,16.3241503016,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,62.4521440322,8.62577840351,12.8989765159,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,47.5328672768,8.62577840351,9.82448897406,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,48.5645284806,8.62577840351,7.02781684453,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,49.5784965361,8.62577840351,4.93260591256,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  08:00:00,34.0846318204,8.62577840351,0.923741196852,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  09:00:00,56.0172047422,8.62577840351,6.46403722587,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  10:00:00,59.4709188108,8.62577840351,9.91775129449,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  11:00:00,63.5748409714,8.62577840351,14.0216734551,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,63.9709490207,8.62577840351,14.4177815044,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,63.419111273,8.62577840351,13.8659437567,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,62.7985694318,8.62577840351,13.2454019155,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,64.3720949385,8.62577840351,14.8189274222,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,65.8552040991,8.62577840351,16.3020365828,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,65.4794940783,8.62577840351,15.926326562,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,50.8757183625,8.62577840351,13.1673400598,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,51.3587809315,8.62577840351,9.82206929546,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,52.8150925204,8.62577840351,8.16920189692,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,4.63198416155,4.63198416155
 05/11  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.940248473923,0.940248473923
 05/11  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
