Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/11  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  10:00:00,49.5738404862,8.62577840351,0.0206729698405,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  11:00:00,50.2237480861,8.62577840351,0.670580569745,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  12:00:00,52.3258516597,8.62577840351,2.77268414334,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  13:00:00,54.2331924229,8.62577840351,4.68002490658,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  14:00:00,55.3733541383,8.62577840351,5.82018662198,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  15:00:00,57.5057614839,8.62577840351,7.95259396762,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,58.7141126174,8.62577840351,9.16094510104,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,57.9443782559,8.62577840351,8.39121073963,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,44.8067062108,8.62577840351,7.09832790811,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,42.4461998921,8.62577840351,2.82365492268,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  20:00:00,44.8477098825,8.62577840351,0.201819258946,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,46.2934680454,46.2934680454
 05/12  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,17.2966388675,17.2966388675
 05/12  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  09:00:00,49.8614737412,8.62577840351,0.308306224836,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  10:00:00,53.3811618501,8.62577840351,3.82799433378,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  11:00:00,57.3823417929,8.62577840351,7.82917427657,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  12:00:00,59.5770410743,8.62577840351,10.023873558,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,62.0773617513,8.62577840351,12.524194235,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,63.7552197268,8.62577840351,14.2020522105,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,64.0226664355,8.62577840351,14.4694989192,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,63.223526063,8.62577840351,13.6703585467,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,61.7568282298,8.62577840351,12.2036607135,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,46.6305359513,8.62577840351,8.92215764862,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,44.4257529809,8.62577840351,4.80320801155,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,47.1949103704,8.62577840351,2.54901974688,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.7983591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  08:00:00,24.148011506,8.62577840351,0.0820962408543,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  09:00:00,43.0548199868,8.62577840351,5.34644168405,0.0,21.8919046032,7.190695296,0.0,0.0
 05/13  10:00:00,60.5804937743,8.62577840351,11.027326258,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,65.2143310724,8.62577840351,15.6611635561,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,68.9676677178,8.62577840351,19.4145002014,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,70.9720331826,8.62577840351,21.4188656663,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,71.0535384886,8.62577840351,21.5003709723,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,71.6989230699,8.62577840351,22.1457555536,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,70.002230277,8.62577840351,20.4490627607,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,65.8769407036,8.62577840351,16.3237731873,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,42.5407424372,8.62577840351,9.37985181371,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,30.4243204765,8.62577840351,4.44423854476,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,39.260680242,8.62577840351,3.70976497692,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,28.594277841,8.62577840351,2.1383379343,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  10:00:00,28.7455760119,8.62577840351,0.132173067622,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  11:00:00,29.1082723831,8.62577840351,0.494869438757,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  12:00:00,41.2916280163,8.62577840351,3.58324971357,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,42.9909396158,8.62577840351,5.28256131311,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,43.9114662228,8.62577840351,6.2030879201,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,44.6492564842,8.62577840351,6.94087818151,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,44.1086707215,8.62577840351,6.40029241882,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,31.092282005,8.62577840351,2.47887906067,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,19.9230528373,8.62577840351,0.404625251415,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,9.8355471424,9.8355471424
 05/15  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,1.31580941261,1.31580941261
 05/15  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  10:00:00,49.6193338977,8.62577840351,0.066166381419,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,51.492659968,8.62577840351,1.93949245167,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,54.1360554113,8.62577840351,4.58288789496,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,57.1010754295,8.62577840351,7.5479079132,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,59.414890657,8.62577840351,9.86172314072,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,60.0985787253,8.62577840351,10.545411209,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,59.5277538968,8.62577840351,9.97458638046,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,58.1170756898,8.62577840351,8.56390817346,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,43.6204183881,8.62577840351,5.91204008536,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,41.8793025531,8.62577840351,2.25675758375,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,44.892403887,8.62577840351,0.246513263463,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,4.28997237146,4.28997237146
 05/16  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  09:00:00,54.8871633551,8.62577840351,5.3339958388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  10:00:00,61.9702337629,8.62577840351,12.4170662465,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,66.4304174828,8.62577840351,16.8772499665,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,68.8057421873,8.62577840351,19.252574671,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,70.6923025855,8.62577840351,21.1391350692,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,71.3079900139,8.62577840351,21.7548224976,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,72.2788451111,8.62577840351,22.7256775948,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,71.7753949229,8.62577840351,22.2222274066,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,70.213103852,8.62577840351,20.6599363357,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,55.6584951962,8.62577840351,17.9501168935,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,53.1109251982,8.62577840351,13.4883802288,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,54.3877338433,8.62577840351,9.74184321977,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  07:00:00,19.645578365,8.62577840351,0.127150779059,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  08:00:00,38.8990246924,8.62577840351,5.73813406885,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  09:00:00,63.7325545642,8.62577840351,14.1793870479,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  10:00:00,66.5783167761,8.62577840351,17.0251492598,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,70.4957799418,8.62577840351,20.9426124255,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,72.4632772284,8.62577840351,22.910109712,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,73.4629180673,8.62577840351,23.909750551,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,75.4607162963,8.62577840351,25.90754878,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,76.2943180456,8.62577840351,26.7411505293,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,74.0636412589,8.62577840351,24.5104737426,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,70.089609015,8.62577840351,20.5364414987,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,53.7037481257,8.62577840351,15.995369823,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,52.3488650282,8.62577840351,12.7263200588,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,55.3096503867,8.62577840351,10.6637597632,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  08:00:00,33.737407662,8.62577840351,0.576517038489,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  09:00:00,54.6480249506,8.62577840351,5.09485743431,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,56.1770911413,8.62577840351,6.62392362495,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,59.8560001263,8.62577840351,10.30283261,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,62.0494539255,8.62577840351,12.4962864092,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,62.8673758833,8.62577840351,13.314208367,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,63.6060295993,8.62577840351,14.052862083,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,64.3709664952,8.62577840351,14.8177989789,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,64.3144715766,8.62577840351,14.7613040603,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,63.3831560772,8.62577840351,13.8299885609,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,49.8357627763,8.62577840351,12.1273844736,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,48.9157222531,8.62577840351,9.29317728369,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,51.3740035475,8.62577840351,6.72811292395,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  08:00:00,33.2429007241,8.62577840351,0.0820101005613,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  09:00:00,54.7805888661,8.62577840351,5.22742134975,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,57.5539858247,8.62577840351,8.00081830839,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,61.0002469373,8.62577840351,11.447079421,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,63.9327242782,8.62577840351,14.3795567619,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,65.8359285353,8.62577840351,16.282761019,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,66.9017095365,8.62577840351,17.3485420202,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,67.9547800203,8.62577840351,18.401612504,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,67.7473461554,8.62577840351,18.1941786391,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,66.5281923661,8.62577840351,16.9750248498,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,52.4734140373,8.62577840351,14.7650357346,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,49.9713130841,8.62577840351,10.3487681147,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,51.8645824844,8.62577840351,7.21869186088,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.7983591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  08:00:00,25.0916827691,8.62577840351,1.02576750399,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  09:00:00,45.0883274525,8.62577840351,7.37994914981,0.0,21.8919046032,7.190695296,0.0,0.0
 05/20  10:00:00,60.9091147773,8.62577840351,11.355947261,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,64.3937457165,8.62577840351,14.8405782002,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,67.7035487414,8.62577840351,18.1503812251,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,71.2167080225,8.62577840351,21.6635405062,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,73.3172090435,8.62577840351,23.7640415272,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,74.0735439289,8.62577840351,24.5203764126,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,74.7627269628,8.62577840351,25.2095594465,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,73.3892118985,8.62577840351,23.8360443822,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,50.1835328955,8.62577840351,17.0226422719,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,38.9048814134,8.62577840351,12.9247994816,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,46.1634363621,8.62577840351,10.612521097,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,33.353929003,8.62577840351,6.89798909631,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,15.2156087169,8.62577840351,0.24466881014,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  09:00:00,15.3613204867,8.62577840351,0.390380580016,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  10:00:00,33.3107044584,8.62577840351,4.69730151412,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  11:00:00,38.2226867554,8.62577840351,9.60928381105,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,52.008068831,8.62577840351,14.2996905283,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,52.2593688438,8.62577840351,14.550990541,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,52.5139552142,8.62577840351,14.8055769115,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,53.2307740726,8.62577840351,15.5223957699,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,54.8205474367,8.62577840351,17.1121691339,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,42.7826571739,8.62577840351,14.1692542296,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,31.514032532,8.62577840351,11.9956049461,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,49.576687475,8.62577840351,0.023519958638,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,51.3615973321,8.62577840351,1.80842981577,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,55.3480488049,8.62577840351,5.79488128858,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,54.2922914523,8.62577840351,4.73912393604,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,52.7628765435,8.62577840351,3.20970902714,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,50.9955079602,8.62577840351,1.44234044388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,49.9414992083,8.62577840351,0.388331692022,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,37.7166548107,8.62577840351,0.00827650799354,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,22.096371039,22.096371039
 05/23  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,13.9171399507,13.9171399507
 05/23  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,1.76108355443,1.76108355443
 05/23  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,49.5808745596,8.62577840351,0.0277070433068,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,50.221705453,8.62577840351,0.668537936662,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,51.687359878,8.62577840351,2.1341923617,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,53.2437318488,8.62577840351,3.69056433247,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,53.3451223243,8.62577840351,3.79195480794,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,52.8294857728,8.62577840351,3.2763182565,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,39.4214996422,8.62577840351,1.71312133945,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,39.9505196607,8.62577840351,0.327974691297,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,54.1832254942,54.1832254942
 05/24  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,20.1350364423,20.1350364423
 05/24  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0533875246497,0.0533875246497
 05/24  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,49.7280417284,8.62577840351,0.174874212048,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,52.5514617586,8.62577840351,2.99829424231,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,54.7627849923,8.62577840351,5.20961747597,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,56.187063373,8.62577840351,6.63389585664,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,58.1679095325,8.62577840351,8.61474201622,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,59.961791101,8.62577840351,10.4086235847,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,60.0671571434,8.62577840351,10.5139896271,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,58.8167234177,8.62577840351,9.2635559014,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,44.8361113948,8.62577840351,7.12773309204,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,41.076131241,8.62577840351,3.36775293828,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,45.4433957964,8.62577840351,0.797505172878,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,24.8477948229,24.8477948229
 05/25  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,2.95931069328,2.95931069328
 05/25  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  09:00:00,50.1634752752,8.62577840351,0.610307758936,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  10:00:00,53.6181177213,8.62577840351,4.06495020496,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,57.3713115251,8.62577840351,7.81814400876,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,59.014922318,8.62577840351,9.46175480172,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,60.3563644635,8.62577840351,10.8031969472,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,62.265897946,8.62577840351,12.7127304297,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,63.0847448554,8.62577840351,13.5315773391,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,62.0199850154,8.62577840351,12.4668174991,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,60.0770374005,8.62577840351,10.5238698842,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,45.4849831649,8.62577840351,7.77660486214,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,42.1719071842,8.62577840351,4.46352888149,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,46.5938906795,8.62577840351,1.94800005599,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  08:00:00,33.5815227397,8.62577840351,0.42063211614,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  09:00:00,57.1597634737,8.62577840351,7.60659595735,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  10:00:00,60.859206067,8.62577840351,11.3060385507,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,65.1611028385,8.62577840351,15.6079353222,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,67.7336289458,8.62577840351,18.1804614295,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,68.7315009216,8.62577840351,19.1783334052,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,70.2245925865,8.62577840351,20.6714250701,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,72.5223024292,8.62577840351,22.9691349129,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,71.6093503485,8.62577840351,22.0561828321,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,69.1847428256,8.62577840351,19.6315753093,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,54.6886326929,8.62577840351,16.9802543902,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,51.2678037664,8.62577840351,13.5594254636,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,55.4738370063,8.62577840351,10.8279463828,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.7983591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  08:00:00,26.0683375,8.62577840351,2.00242223485,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  09:00:00,47.9785981005,8.62577840351,10.2702197978,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,63.5232239985,8.62577840351,13.9700564822,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,66.2768503445,8.62577840351,16.7236828282,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,65.2646429236,8.62577840351,15.7114754073,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,61.3384424362,8.62577840351,11.7852749199,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,58.7407636887,8.62577840351,9.18759617237,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,58.6754339696,8.62577840351,9.12226645331,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,58.8225852382,8.62577840351,9.26941772192,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,56.6038126432,8.62577840351,7.05064512692,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,34.4962674094,8.62577840351,1.33537678589,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,24.1315924278,8.62577840351,0.0656771626442,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0454185708313,0.0454185708313
 05/28  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/28  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,37.8611050678,8.62577840351,0.152726765111,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,38.8250186689,8.62577840351,1.11664036614,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,39.5985935234,8.62577840351,1.89021522069,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,41.1054813613,8.62577840351,3.39710305858,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,42.5565586905,8.62577840351,4.84818038782,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,32.1240183457,8.62577840351,3.51061540136,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,21.2604866061,8.62577840351,1.74205902017,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  09:00:00,15.5102262204,8.62577840351,0.53928631367,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  10:00:00,35.7975950349,8.62577840351,7.18419209054,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,39.3731216329,8.62577840351,10.7597186886,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,48.7059257779,8.62577840351,10.9975474752,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,49.2077731873,8.62577840351,11.4993948846,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,53.9849367737,8.62577840351,16.276558471,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,56.7359536673,8.62577840351,19.0275753646,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,56.7163463445,8.62577840351,19.0079680417,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,43.8313118692,8.62577840351,15.2179089249,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,29.6780882688,8.62577840351,10.1596606829,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,50.2583826965,8.62577840351,0.705215180224,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,54.0542480289,8.62577840351,4.50108051263,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,56.4525371798,8.62577840351,6.89936966349,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,58.4208828208,8.62577840351,8.86771530444,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,60.251765321,8.62577840351,10.6985978047,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,59.2944955088,8.62577840351,9.74132799244,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,57.9575860036,8.62577840351,8.40441848726,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,44.0448139506,8.62577840351,6.33643564787,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,40.1138371802,8.62577840351,2.40545887751,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,44.8713223066,8.62577840351,0.225431683068,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,13.2495450929,13.2495450929
 05/31  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,1.12193413699,1.12193413699
 05/31  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,50.1856918912,8.62577840351,0.632524374874,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,52.3860503433,8.62577840351,2.83288282695,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,55.1310820378,8.62577840351,5.57791452146,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,58.5271436938,8.62577840351,8.97397617744,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,60.6394103353,8.62577840351,11.086242819,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,62.7529375391,8.62577840351,13.1997700228,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,62.7642940037,8.62577840351,13.2111264873,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,59.9828098874,8.62577840351,10.4296423711,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,45.0527006808,8.62577840351,7.34432237805,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,41.5414155181,8.62577840351,3.83303721539,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,45.5605564102,8.62577840351,0.914665786708,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,50.2669424344,8.62577840351,0.713774918049,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,52.9720635092,8.62577840351,3.41889599293,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,56.8221236404,8.62577840351,7.2689561241,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,59.6521920379,8.62577840351,10.0990245216,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,60.9986220795,8.62577840351,11.4454545632,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,62.843678444,8.62577840351,13.2905109277,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,65.1158479041,8.62577840351,15.5626803878,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,65.1655618062,8.62577840351,15.6123942899,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,64.4415273081,8.62577840351,14.8883597918,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,51.1580594481,8.62577840351,13.4496811454,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,48.2653091062,8.62577840351,10.5569308034,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,52.1920236285,8.62577840351,7.54613300498,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  09:00:00,50.2632641414,8.62577840351,0.710096625117,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,52.4274399339,8.62577840351,2.87427241758,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,55.7807963946,8.62577840351,6.22762887826,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,58.1378050183,8.62577840351,8.58463750199,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,59.0621764634,8.62577840351,9.5090089471,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,60.1539391401,8.62577840351,10.6007716238,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,61.3064686725,8.62577840351,11.7533011562,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,60.2592522234,8.62577840351,10.7060847071,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,58.4325898842,8.62577840351,8.87942236785,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,44.119991476,8.62577840351,6.41161317331,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,40.2848193527,8.62577840351,2.57644105002,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,45.1391953959,8.62577840351,0.493304772369,0.0,18.243253836,6.291858384,0.0,0.0
