Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.7983591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  09:00:00,40.625411724,8.62577840351,2.9170334213,0.0,21.8919046032,7.190695296,0.0,0.0
 06/03  10:00:00,57.4709542043,8.62577840351,7.91778668802,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,61.2801335841,8.62577840351,11.7269660678,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,63.3007280619,8.62577840351,13.7475605455,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,63.9088328385,8.62577840351,14.3556653222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,65.364467714,8.62577840351,15.8113001977,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,67.1793485315,8.62577840351,17.6261810152,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,67.8268908266,8.62577840351,18.2737233103,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,67.1403016474,8.62577840351,17.5871341311,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,45.9515014854,8.62577840351,12.7906108619,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,33.4271437317,8.62577840351,9.36122846655,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,42.5664895555,8.62577840351,7.01557429043,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,29.9567102051,8.62577840351,3.50077029841,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  09:00:00,15.4736382403,8.62577840351,0.502698333629,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  10:00:00,33.2159050693,8.62577840351,4.602502125,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,35.1090374234,8.62577840351,6.49563447909,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,47.9751997827,8.62577840351,10.26682148,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,47.4816786835,8.62577840351,9.77330038078,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,48.2702991172,8.62577840351,10.5619208145,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,49.5347568783,8.62577840351,11.8263785756,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,49.687990654,8.62577840351,11.9796123513,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,38.1544275255,8.62577840351,9.54102458121,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,26.391053383,8.62577840351,6.87262579707,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  07:00:00,19.5545333127,8.62577840351,0.0361057268076,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  08:00:00,38.7837676327,8.62577840351,5.62287700916,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  09:00:00,63.9608724375,8.62577840351,14.4077049211,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,66.9646558395,8.62577840351,17.4114883232,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,72.0423971277,8.62577840351,22.4892296114,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,75.3565864846,8.62577840351,25.8034189683,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,76.5828282803,8.62577840351,27.029660764,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,77.7048511885,8.62577840351,28.1516836722,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,78.2246027739,8.62577840351,28.6714352576,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,75.575139,8.62577840351,26.0219714837,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,71.9259389557,8.62577840351,22.3727714394,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,55.8480817076,8.62577840351,18.1397034049,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,50.3483122471,8.62577840351,12.6399339443,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,53.6145029798,8.62577840351,8.96861235632,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  07:00:00,19.6501256548,8.62577840351,0.131698068923,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  08:00:00,38.2212179965,8.62577840351,5.06032737303,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  09:00:00,60.7347063048,8.62577840351,11.1815387885,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,62.8680535816,8.62577840351,13.3148860653,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,66.3896343129,8.62577840351,16.8364667966,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,68.5628801525,8.62577840351,19.0097126362,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,69.0803762256,8.62577840351,19.5272087093,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,70.3589611846,8.62577840351,20.8057936683,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,72.5096670816,8.62577840351,22.9564995653,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,72.284485966,8.62577840351,22.7313184497,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,71.1054989344,8.62577840351,21.552331418,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,57.4921700595,8.62577840351,19.7837917568,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,54.4156792527,8.62577840351,16.70730095,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,58.7838877581,8.62577840351,14.1379971346,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,12.4110112658,8.62577840351,0.163233654707,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  07:00:00,23.7399993065,8.62577840351,4.22157172058,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  08:00:00,43.2080954281,8.62577840351,10.0472048046,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  09:00:00,65.2456723142,8.62577840351,15.6925047978,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,65.5421669022,8.62577840351,15.9889993859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,66.8628075437,8.62577840351,17.3096400274,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,66.1452035847,8.62577840351,16.5920360684,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,63.3466065934,8.62577840351,13.793439077,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,62.0329610145,8.62577840351,12.4797934982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,62.0424502962,8.62577840351,12.4892827799,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,61.6787725907,8.62577840351,12.1256050743,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,62.0559666536,8.62577840351,12.5027991373,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,50.6034892383,8.62577840351,12.8951109356,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,49.6250008759,8.62577840351,11.9166225732,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,55.8800259028,8.62577840351,11.2341352793,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  07:00:00,19.9905914369,8.62577840351,0.472163851019,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  08:00:00,39.5797314267,8.62577840351,6.41884080322,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,62.6997735543,8.62577840351,13.146606038,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,64.1746961446,8.62577840351,14.6215286283,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,67.424876627,8.62577840351,17.8717091107,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,68.3093722487,8.62577840351,18.7562047324,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,67.003044834,8.62577840351,17.4498773177,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,67.7590112951,8.62577840351,18.2058437788,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,70.0944101233,8.62577840351,20.541242607,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,69.7409980026,8.62577840351,20.1878304862,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,68.1205022698,8.62577840351,18.5673347534,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,54.1128366168,8.62577840351,16.404458314,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,50.6363610464,8.62577840351,12.9279827436,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,55.2042633701,8.62577840351,10.5583727466,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  07:00:00,21.9272738351,8.62577840351,2.40884624917,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  08:00:00,43.1170166754,8.62577840351,9.95612605186,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,67.6517846115,8.62577840351,18.0986170952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,70.7341180911,8.62577840351,21.1809505748,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,75.4793651116,8.62577840351,25.9261975953,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,78.354638614,8.62577840351,28.8014710977,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,79.4457286138,8.62577840351,29.8925610975,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,81.1383722485,8.62577840351,31.5852047322,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,83.1992434948,8.62577840351,33.6460759785,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,82.530034109,8.62577840351,32.9768665927,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,80.582139734,8.62577840351,31.0289722177,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,65.9375212597,8.62577840351,28.2291429569,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,61.5022989684,8.62577840351,23.7939206657,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,61.7796706081,8.62577840351,19.0479466513,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.7983591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,28.3286418122,8.62577840351,4.26272654708,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,50.958715695,8.62577840351,13.2503373923,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,68.3506571325,8.62577840351,18.7974896162,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,74.0903423728,8.62577840351,24.5371748565,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,77.9744115587,8.62577840351,28.4212440423,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,80.054515063,8.62577840351,30.5013475467,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,82.1134078997,8.62577840351,32.5602403834,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,83.6541069769,8.62577840351,34.1009394606,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,83.8398969745,8.62577840351,34.2867294582,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,81.8697032835,8.62577840351,32.3165357672,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,59.3414183329,8.62577840351,26.1805277093,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,45.9135100033,8.62577840351,21.8475947382,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,51.8973726295,8.62577840351,18.2606240311,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,39.6347989216,8.62577840351,13.1788590149,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,22.7442151338,8.62577840351,7.77327522707,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,26.9891613164,8.62577840351,12.0182214097,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,44.6401750543,8.62577840351,16.02677211,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,47.4118853907,8.62577840351,18.7984824464,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,61.9565625565,8.62577840351,24.2481842538,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,63.077204448,8.62577840351,25.3688261453,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,64.756973791,8.62577840351,27.0485954883,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,66.0086842141,8.62577840351,28.3003059114,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,65.9248251786,8.62577840351,28.2164468759,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,54.5588107284,8.62577840351,25.9454077841,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,41.8409952263,8.62577840351,22.3225676404,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,12.6226461643,8.62577840351,0.374868553154,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,25.2303573319,8.62577840351,5.71192974596,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,46.4140518257,8.62577840351,13.2531612022,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,70.8230319406,8.62577840351,21.2698644243,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,73.5937876088,8.62577840351,24.0406200925,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,78.3543984046,8.62577840351,28.8012308883,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,81.4291887727,8.62577840351,31.8760212564,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,82.5276438454,8.62577840351,32.9744763291,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,84.1796092062,8.62577840351,34.6264416898,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,86.2797176497,8.62577840351,36.7265501334,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,85.5384798922,8.62577840351,35.9853123759,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,83.4090073238,8.62577840351,33.8558398075,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,68.4397590073,8.62577840351,30.7313807046,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,63.8222674238,8.62577840351,26.1138891211,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,64.8159497668,8.62577840351,22.0842258099,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,15.0775750623,8.62577840351,2.82979745119,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,27.6061271383,8.62577840351,8.08769955236,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,48.1795617123,8.62577840351,15.0186710888,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,72.6654811336,8.62577840351,23.1123136173,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,75.3222532498,8.62577840351,25.7690857335,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,79.618154177,8.62577840351,30.0649866606,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,82.293116268,8.62577840351,32.7399487517,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,83.0015114879,8.62577840351,33.4483439716,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,84.2473351414,8.62577840351,34.6941676251,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,85.7760749184,8.62577840351,36.2229074021,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,84.4606390263,8.62577840351,34.90747151,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,81.9870815276,8.62577840351,32.4339140113,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,66.9728333581,8.62577840351,29.2644550554,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,62.2016232206,8.62577840351,24.4932449179,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,63.0922956324,8.62577840351,20.3605716756,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,13.5024329282,8.62577840351,1.25465531714,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  07:00:00,26.2653967377,8.62577840351,6.74696915175,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,46.9539620196,8.62577840351,13.793071396,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,71.2481392697,8.62577840351,21.6949717534,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,73.4576361117,8.62577840351,23.9044685954,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,77.4318765012,8.62577840351,27.8787089849,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,79.7690521601,8.62577840351,30.2158846438,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,80.1531434552,8.62577840351,30.5999759389,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,81.0657646718,8.62577840351,31.5125971555,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,82.4973931956,8.62577840351,32.9442256793,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,81.2368919696,8.62577840351,31.6837244533,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,78.9361948409,8.62577840351,29.3830273246,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,64.2115806061,8.62577840351,26.5032023034,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,59.8061226505,8.62577840351,22.0977443478,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,60.9753920015,8.62577840351,18.2436680446,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,12.7400104727,8.62577840351,0.49223286161,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,25.5110974375,8.62577840351,5.99266985162,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,46.1672720742,8.62577840351,13.0063814507,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,69.7199964211,8.62577840351,20.1668289048,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,71.2936449841,8.62577840351,21.7404774678,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,74.5740092617,8.62577840351,25.0208417454,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,76.3333094731,8.62577840351,26.7801419568,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,75.5970529738,8.62577840351,26.0438854575,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,75.1644810061,8.62577840351,25.6113134898,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,75.4153872209,8.62577840351,25.8622197045,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,73.859371612,8.62577840351,24.3062040957,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,71.5995149242,8.62577840351,22.0463474079,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,56.8488249672,8.62577840351,19.1404466645,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,51.7719489535,8.62577840351,14.0635706508,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,52.8779763454,8.62577840351,10.1462523885,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,19.5252825933,8.62577840351,0.0068550073665,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,37.3879337212,8.62577840351,4.22704309764,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,61.1105615231,8.62577840351,11.5573940068,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,63.5039078559,8.62577840351,13.9507403395,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,67.4198060265,8.62577840351,17.8666385102,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,69.9092339533,8.62577840351,20.356066437,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,70.6350367399,8.62577840351,21.0818692236,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,72.1607865749,8.62577840351,22.6076190586,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,74.1802513136,8.62577840351,24.6270837973,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,73.6068652779,8.62577840351,24.0536977616,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,71.7506435021,8.62577840351,22.1974759858,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,57.032520856,8.62577840351,19.3241425533,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,52.860844088,8.62577840351,15.1524657853,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,54.8999067335,8.62577840351,12.1681827766,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.7983591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,14.9914881657,8.62577840351,0.0205482589507,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,27.5188663776,8.62577840351,3.45295111245,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,47.4765662658,8.62577840351,9.76818796306,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,62.8655535888,8.62577840351,13.3123860725,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,66.5478516952,8.62577840351,16.9946841789,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,68.2497489115,8.62577840351,18.6965813952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,68.203231401,8.62577840351,18.6500638847,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,68.8540768101,8.62577840351,19.3009092938,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,69.6718154358,8.62577840351,20.1186479194,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,69.2993924056,8.62577840351,19.7462248893,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,67.5642321019,8.62577840351,18.0110645856,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,45.4900675657,8.62577840351,12.3291769422,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,32.5370809574,8.62577840351,8.47116569226,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,39.6407509445,8.62577840351,6.00400234606,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,28.9574515671,8.62577840351,2.50151166043,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,16.2646202079,8.62577840351,1.29368030115,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,21.3878573407,8.62577840351,6.41691743396,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,40.3033684277,8.62577840351,11.6899654834,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,43.4369013181,8.62577840351,14.8234983738,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,58.2196586324,8.62577840351,20.5112803296,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,59.7912260696,8.62577840351,22.0828477669,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,61.7070986058,8.62577840351,23.9987203031,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,63.1217445305,8.62577840351,25.4133662278,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,63.2567025539,8.62577840351,25.5483242512,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,51.404286843,8.62577840351,22.7908838987,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,37.768608452,8.62577840351,18.2501808661,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,19.5556019739,8.62577840351,0.0371743879658,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,38.061320488,8.62577840351,4.90042986444,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,62.4650660441,8.62577840351,12.9118985278,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,64.5597151236,8.62577840351,15.0065476072,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,68.6789173982,8.62577840351,19.1257498819,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,71.1460765252,8.62577840351,21.5929090089,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,71.7650412731,8.62577840351,22.2118737568,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,71.515891229,8.62577840351,21.9627237127,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,72.4679769376,8.62577840351,22.9148094213,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,71.9397529467,8.62577840351,22.3865854304,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,70.8767731368,8.62577840351,21.3236056205,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,58.1489219192,8.62577840351,20.4405436165,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,55.9607734984,8.62577840351,18.2523951956,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,58.2183234681,8.62577840351,15.4865995112,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,20.6558793081,8.62577840351,1.13745172215,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,41.8202184963,8.62577840351,8.65932787274,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,65.9744727778,8.62577840351,16.4213052615,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,68.6545346777,8.62577840351,19.1013671614,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,73.1717058825,8.62577840351,23.6185383662,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,75.8573693767,8.62577840351,26.3042018604,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,76.562519435,8.62577840351,27.0093519187,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,78.121592433,8.62577840351,28.5684249167,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,80.4463293177,8.62577840351,30.8931618014,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,80.0860276492,8.62577840351,30.5328601329,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,78.1977177191,8.62577840351,28.6445502028,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,63.302613103,8.62577840351,25.5942348003,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,58.7955595302,8.62577840351,21.0871812275,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,59.740666133,8.62577840351,17.0089421761,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,35.783130712,8.62577840351,2.62224008852,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,58.7757153776,8.62577840351,9.22254786125,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,60.9345972325,8.62577840351,11.3814297162,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,64.6506189278,8.62577840351,15.0974514115,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,66.7816221076,8.62577840351,17.2284545913,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,66.6289693686,8.62577840351,17.0758018523,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,66.991190037,8.62577840351,17.4380225207,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,67.7469912776,8.62577840351,18.1938237613,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,66.4297116222,8.62577840351,16.8765441059,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,64.3582689629,8.62577840351,14.8051014466,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,50.0921813489,8.62577840351,12.3838030462,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,46.4190265724,8.62577840351,8.71064826966,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,48.5586198932,8.62577840351,5.82689593631,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  08:00:00,33.3026534812,8.62577840351,0.141762857723,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,54.8547672055,8.62577840351,5.30159968923,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,57.4140905188,8.62577840351,7.86092300252,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,61.2470901885,8.62577840351,11.6939226722,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,63.8877948813,8.62577840351,14.334627365,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,64.9697815279,8.62577840351,15.4166140116,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,66.5209922447,8.62577840351,16.9678247283,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,68.263510739,8.62577840351,18.7103432226,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,67.6683163268,8.62577840351,18.1151488105,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,65.9681826528,8.62577840351,16.4150151365,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,51.8233180907,8.62577840351,14.114939788,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,48.4338338329,8.62577840351,10.7254555302,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,51.079266101,8.62577840351,8.34754214415,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  07:00:00,20.8835748641,8.62577840351,1.36514727823,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  08:00:00,40.394960281,8.62577840351,7.2340696575,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,63.5549163253,8.62577840351,14.001748809,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,66.3670351879,8.62577840351,16.8138676715,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,70.6136716059,8.62577840351,21.0605040896,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,73.6701608417,8.62577840351,24.1169933254,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,75.0597348647,8.62577840351,25.5065673484,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,76.9429147375,8.62577840351,27.3897472212,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,79.2938303138,8.62577840351,29.7406627975,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,79.2089764,8.62577840351,29.6558088837,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,78.0084956628,8.62577840351,28.4553281464,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,64.0635307507,8.62577840351,26.355152448,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,60.4366163512,8.62577840351,22.7282380485,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,62.5656548869,8.62577840351,19.83393093,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,12.0628085578,8.62577840351,0.264449402655,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,19.4082250138,8.62577840351,4.43728510712,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,34.5009567311,8.62577840351,10.435041466,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,55.0368694903,8.62577840351,17.3284911876,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,71.540881133,8.62577840351,21.9877136167,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,76.5901576844,8.62577840351,27.0369901681,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,79.8969559915,8.62577840351,30.3437884752,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,81.4611079606,8.62577840351,31.9079404443,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,82.9142767967,8.62577840351,33.3611092804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,83.3788278703,8.62577840351,33.8256603539,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,82.4637299953,8.62577840351,32.910562479,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,79.9537698278,8.62577840351,30.4006023115,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,57.3002279537,8.62577840351,24.1393373302,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,43.4155835464,8.62577840351,19.3496682813,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,49.2571609195,8.62577840351,15.6204123211,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,37.4799480574,8.62577840351,11.0240081507,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
