Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/25  08:00:00,20.1185545412,8.62577840351,5.14761463446,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,26.3501992156,8.62577840351,11.3792593089,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,45.3163447123,8.62577840351,16.7029417679,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,49.3102337723,8.62577840351,20.696830828,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,64.9162945478,8.62577840351,27.2079162451,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,67.5772997563,8.62577840351,29.8689214536,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,69.438100879,8.62577840351,31.7297225763,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,70.2867114059,8.62577840351,32.5783331031,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,69.8398124874,8.62577840351,32.1314341847,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,58.636135262,8.62577840351,30.0227323177,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,45.3755870766,8.62577840351,25.8571594907,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,16.023924625,8.62577840351,3.77614701393,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,28.5661326287,8.62577840351,9.04770504282,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,48.7287278556,8.62577840351,15.5678372321,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,72.3399991592,8.62577840351,22.7868316429,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,74.7344119769,8.62577840351,25.1812444606,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,78.7897941006,8.62577840351,29.2366265843,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,81.3421611105,8.62577840351,31.7889935942,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,82.0899864839,8.62577840351,32.5368189676,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,83.3305853628,8.62577840351,33.7774178465,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,84.7925697567,8.62577840351,35.2394022404,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,83.5314637534,8.62577840351,33.9782962371,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,81.2539195747,8.62577840351,31.7007520584,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,66.2384265624,8.62577840351,28.5300482597,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,61.5931974997,8.62577840351,23.884819197,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,62.5059663248,8.62577840351,19.774242368,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,15.7135309773,8.62577840351,3.46575336621,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,28.7291394221,8.62577840351,9.21071183615,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,49.0729547082,8.62577840351,15.9120640847,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,72.6122337816,8.62577840351,23.0590662652,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,74.8384328043,8.62577840351,25.285265288,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,78.7550290837,8.62577840351,29.2018615674,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,81.0632511824,8.62577840351,31.5100836661,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,81.4875033611,8.62577840351,31.9343358447,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,82.9452147022,8.62577840351,33.3920471859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,85.1265342939,8.62577840351,35.5733667776,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,84.3529346973,8.62577840351,34.799767181,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,82.4081019065,8.62577840351,32.8549343902,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,67.8466653902,8.62577840351,30.1382870875,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,63.6357004378,8.62577840351,25.9273221351,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,64.774411348,8.62577840351,22.0426873912,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,16.0519995304,8.62577840351,3.80422191924,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,27.9357694069,8.62577840351,8.41734182101,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,47.8107451464,8.62577840351,14.6498545229,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,71.8134015441,8.62577840351,22.2602340278,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,74.4863794205,8.62577840351,24.9332119042,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,79.0556083417,8.62577840351,29.5024408254,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,82.0633834004,8.62577840351,32.5102158841,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,83.0556616902,8.62577840351,33.5024941739,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,84.5353401487,8.62577840351,34.9821726323,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,86.3035431649,8.62577840351,36.7503756486,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,85.2479529988,8.62577840351,35.6947854824,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,83.0529541022,8.62577840351,33.4997865859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,67.9301895837,8.62577840351,30.221811281,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,62.9599512459,8.62577840351,25.2515729432,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,62.9532601547,8.62577840351,20.2215361978,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,12.4227294544,8.62577840351,0.174951843296,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,22.0279018426,8.62577840351,2.50947425671,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,39.6581258055,8.62577840351,6.49723518195,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,60.9711354553,8.62577840351,11.417967939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,62.9984612353,8.62577840351,13.4452937189,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,66.3384900535,8.62577840351,16.7853225372,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,68.7883714546,8.62577840351,19.2352039383,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,69.7242495642,8.62577840351,20.1710820479,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,71.1477133844,8.62577840351,21.5945458681,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,72.8743263285,8.62577840351,23.3211588122,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,72.424743127,8.62577840351,22.8715756107,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,71.1747485939,8.62577840351,21.6215810776,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,57.4615355174,8.62577840351,19.7531572147,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,54.294566474,8.62577840351,16.5861881713,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,56.6789172993,8.62577840351,13.9471933425,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,13.5724632518,8.62577840351,1.32468564064,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,26.3176793383,8.62577840351,6.79925175241,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,46.9346484192,8.62577840351,13.7737577956,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,70.8883930576,8.62577840351,21.3352255413,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,73.3209418647,8.62577840351,23.7677743484,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,77.1488325771,8.62577840351,27.5956650608,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,79.2678192013,8.62577840351,29.714651685,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,79.7375016952,8.62577840351,30.1843341788,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,81.0115307869,8.62577840351,31.4583632706,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,82.9602695718,8.62577840351,33.4071020555,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,82.4906522855,8.62577840351,32.9374847692,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,80.5139821193,8.62577840351,30.960814603,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,65.7850623846,8.62577840351,28.0766840819,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,61.6295682686,8.62577840351,23.9211899659,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,63.1762340812,8.62577840351,20.4445101243,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,12.7968104568,8.62577840351,0.998451301669,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,19.2347446071,8.62577840351,4.26380470042,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,31.5442720515,8.62577840351,7.47835678642,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,51.2860201193,8.62577840351,13.5776418166,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,68.3818430969,8.62577840351,18.8286755806,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,71.2141439095,8.62577840351,21.6609763932,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,72.7502212015,8.62577840351,23.1970536852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,75.1601048511,8.62577840351,25.6069373348,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,76.3675638123,8.62577840351,26.814396296,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,74.7481035021,8.62577840351,25.1949359858,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,72.4889269847,8.62577840351,22.9357594684,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,68.685316189,8.62577840351,19.1321486727,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,45.144943869,8.62577840351,11.9840532455,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,32.0933960551,8.62577840351,8.02748078995,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,39.6426615576,8.62577840351,6.00591295911,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,29.3857554125,8.62577840351,2.92981550579,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,15.0062324454,8.62577840351,0.0352925386884,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,18.5784105994,8.62577840351,3.6074706927,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,39.2172434512,8.62577840351,10.6038405069,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,43.2276281978,8.62577840351,14.6142252535,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,58.1473585082,8.62577840351,20.4389802055,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,61.0799000835,8.62577840351,23.3715217808,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,63.9549776571,8.62577840351,26.2465993544,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,65.0868598204,8.62577840351,27.3784815177,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,63.9633162516,8.62577840351,26.2549379489,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,51.9882055423,8.62577840351,23.374802598,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,39.4514832979,8.62577840351,19.933055712,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,14.9844130245,8.62577840351,2.73663541335,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,26.0802417921,8.62577840351,6.56181420618,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,44.7063152574,8.62577840351,11.5454246339,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,67.6711445825,8.62577840351,18.1179770662,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,71.8741611507,8.62577840351,22.3209936344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,76.5487173456,8.62577840351,26.9955498293,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,79.5279067497,8.62577840351,29.9747392334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,80.504037337,8.62577840351,30.9508698207,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,80.9864162688,8.62577840351,31.4332487525,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,83.3824137499,8.62577840351,33.8292462336,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,82.7324778876,8.62577840351,33.1793103713,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,81.3522618161,8.62577840351,31.7990942998,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,67.4882350826,8.62577840351,29.7798567799,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,62.4278430174,8.62577840351,24.7194647147,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,62.7768828943,8.62577840351,20.0451589375,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,25.0528659639,8.62577840351,10.0819260572,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,28.2467393151,8.62577840351,13.2757994084,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,46.5978244875,8.62577840351,17.9844215431,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,49.9122465148,8.62577840351,21.2988435705,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,65.1815378715,8.62577840351,27.4731595688,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,67.3662772332,8.62577840351,29.6578989305,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,69.3546044442,8.62577840351,31.6462261415,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,70.0855348798,8.62577840351,32.3771565771,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,69.9001689485,8.62577840351,32.1917906458,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,59.0187277802,8.62577840351,30.4053248359,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,45.1901989466,8.62577840351,25.6717713606,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,19.3046215422,8.62577840351,7.05684393104,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,29.9223910039,8.62577840351,10.4039634179,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,48.8772086655,8.62577840351,15.716318042,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,73.5642930391,8.62577840351,24.0111255228,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,77.5901991976,8.62577840351,28.0370316813,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,81.6640047742,8.62577840351,32.1108372579,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,83.9755433267,8.62577840351,34.4223758104,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,87.0349501368,8.62577840351,37.4817826205,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,88.7782360237,8.62577840351,39.2250685074,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,90.0618925904,8.62577840351,40.508725074,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,88.7180270405,8.62577840351,39.1648595242,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,85.219422336,8.62577840351,35.6662548197,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,70.2424142743,8.62577840351,32.5340359716,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,66.1007964523,8.62577840351,28.3924181496,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,67.4574077278,8.62577840351,24.7256837709,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,22.0609386723,8.62577840351,9.81316106114,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,32.0518736338,8.62577840351,12.5334460479,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,51.7894971131,8.62577840351,18.6286064896,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,75.989843259,8.62577840351,26.4366757426,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,80.5056083681,8.62577840351,30.9524408518,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,84.2911615778,8.62577840351,34.7379940615,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,84.8945322565,8.62577840351,35.3413647402,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,83.1520476854,8.62577840351,33.5988801691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,85.8219320992,8.62577840351,36.2687645828,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,88.6880987811,8.62577840351,39.1349312648,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,85.9971178096,8.62577840351,36.4439502933,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,82.8110952038,8.62577840351,33.2579276875,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,67.7484254763,8.62577840351,30.0400471736,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,63.9212066574,8.62577840351,26.2128283547,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,65.6874604846,8.62577840351,22.9557365278,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,22.4811622352,8.62577840351,10.2333846241,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,30.2771281216,8.62577840351,10.7587005357,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,47.4404684589,8.62577840351,14.2795778354,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,71.1735304994,8.62577840351,21.6203629831,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,75.2390080089,8.62577840351,25.6858404926,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,79.7294444575,8.62577840351,30.1762769412,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,82.2403928377,8.62577840351,32.6872253213,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,83.5691954317,8.62577840351,34.0160279153,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,84.1500580007,8.62577840351,34.5968904843,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,84.7821544576,8.62577840351,35.2289869413,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,81.5727648261,8.62577840351,32.0195973098,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,78.6320433666,8.62577840351,29.0788758502,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,64.0572246018,8.62577840351,26.3488462991,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,60.2404293487,8.62577840351,22.5320510459,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,62.7480423872,8.62577840351,20.0163184303,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,17.875561826,8.62577840351,6.07720267084,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,22.7341473222,8.62577840351,7.76320741547,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,35.9519353493,8.62577840351,11.8860200842,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,56.6989796108,8.62577840351,18.9906013081,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,73.1530774611,8.62577840351,23.5999099448,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,76.5378226698,8.62577840351,26.9846551535,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,78.932309816,8.62577840351,29.3791422997,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,80.5740281754,8.62577840351,31.020860659,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,81.9720650671,8.62577840351,32.4188975508,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,83.3617729353,8.62577840351,33.808605419,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,84.009550186,8.62577840351,34.4563826697,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,83.2880689329,8.62577840351,33.7349014165,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,61.2175915837,8.62577840351,28.0567009601,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,47.4525755603,8.62577840351,23.3866602952,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,53.1890915127,8.62577840351,19.5523429142,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,41.7136891906,8.62577840351,15.2577492839,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,28.7681971818,8.62577840351,13.7972572751,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,30.7624832721,8.62577840351,15.7915433654,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,48.8791443913,8.62577840351,20.2657414469,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,52.9938545689,8.62577840351,24.3804516246,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,67.7608678337,8.62577840351,30.052489531,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,71.63267919,8.62577840351,33.9243008873,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,72.9109435653,8.62577840351,35.2025652626,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,72.3397740947,8.62577840351,34.631395792,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,72.7864144981,8.62577840351,35.0780361954,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,61.7486236119,8.62577840351,33.1352206676,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,46.1119083023,8.62577840351,26.5934807164,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,22.520735656,8.62577840351,10.2729580449,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,33.3816643907,8.62577840351,13.8632368048,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,52.9654137708,8.62577840351,19.8045231473,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,77.906461097,8.62577840351,28.3532935807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,81.864918929,8.62577840351,32.3117514127,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,87.090669417,8.62577840351,37.5375019007,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,90.2915457383,8.62577840351,40.738378222,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,91.3989593062,8.62577840351,41.8457917899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,91.8919295626,8.62577840351,42.3387620463,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,93.6702181589,8.62577840351,44.1170506426,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,92.5340831055,8.62577840351,42.9809155892,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,89.784304474,8.62577840351,40.2311369577,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,73.4667831608,8.62577840351,35.7584048581,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,63.2366651074,8.62577840351,25.5282868047,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,58.6439800849,8.62577840351,15.9122561281,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,19.6159637395,8.62577840351,0.0975361535823,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,37.1532177185,8.62577840351,3.99232709501,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,61.3893176191,8.62577840351,11.8361501028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,66.9746927657,8.62577840351,17.4215252494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,73.7651090975,8.62577840351,24.2119415812,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,77.6357632657,8.62577840351,28.0825957494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,81.7438472294,8.62577840351,32.1906797131,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,84.3175786008,8.62577840351,34.7644110845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,86.1324098923,8.62577840351,36.579242376,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,86.5582849605,8.62577840351,37.0051174442,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,84.9213619355,8.62577840351,35.3681944191,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,70.293148275,8.62577840351,32.5847699722,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,64.8957746828,8.62577840351,27.1873963801,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,66.2208281502,8.62577840351,23.4891041934,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,14.5250269954,8.62577840351,2.27724938429,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,26.6595183507,8.62577840351,7.14109076481,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,45.3996079472,8.62577840351,12.2387173237,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,68.4955801165,8.62577840351,18.9424126002,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,71.8180977093,8.62577840351,22.264930193,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,78.9100777797,8.62577840351,29.3569102634,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,80.1266256394,8.62577840351,30.573458123,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,80.8718360418,8.62577840351,31.3186685255,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,82.3941840453,8.62577840351,32.841016529,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,82.7503673407,8.62577840351,33.1971998244,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,82.1872379401,8.62577840351,32.6340704237,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,80.8622628064,8.62577840351,31.3090952901,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,64.9238417831,8.62577840351,27.2154634804,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,60.0406176272,8.62577840351,22.3322393245,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,62.4551970008,8.62577840351,19.7234730439,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,24.0859043196,8.62577840351,4.56747673372,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,48.6531424059,8.62577840351,15.4922517824,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,74.6916780221,8.62577840351,25.1385105058,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,77.3836898432,8.62577840351,27.8305223269,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,81.3522332928,8.62577840351,31.7990657764,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,84.3975092504,8.62577840351,34.8443417341,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,87.9950688183,8.62577840351,38.441901302,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,89.7652365857,8.62577840351,40.2120690694,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,91.2654822356,8.62577840351,41.7123147193,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,90.4096299078,8.62577840351,40.8564623915,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,87.388656818,8.62577840351,37.8354893017,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,71.3310234903,8.62577840351,33.6226451876,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,66.0929467634,8.62577840351,28.3845684607,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,66.3362888179,8.62577840351,23.6045648611,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,13.2195533247,8.62577840351,0.971775713592,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,28.5424376936,8.62577840351,9.02401010773,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,51.1396777101,8.62577840351,17.9787870866,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,76.1984801592,8.62577840351,26.6453126429,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,78.8839405228,8.62577840351,29.3307730065,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,83.6172547206,8.62577840351,34.0640872043,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,86.7510581376,8.62577840351,37.1978906213,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,87.4100316751,8.62577840351,37.8568641588,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,89.0109332544,8.62577840351,39.4577657381,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,91.154898272,8.62577840351,41.6017307557,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,89.5011484089,8.62577840351,39.9479808926,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,86.4885752157,8.62577840351,36.9354076994,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,71.9331437916,8.62577840351,34.2247654889,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,67.7339129346,8.62577840351,30.0255346319,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,68.1648415438,8.62577840351,25.4331175869,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,12.5007989513,8.62577840351,0.702439796197,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,22.8104509783,8.62577840351,7.83951107159,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,40.2590006146,8.62577840351,16.1930853495,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,61.7450517894,8.62577840351,24.0366734867,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,78.130913799,8.62577840351,28.5777462827,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,82.6009620834,8.62577840351,33.0477945671,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,85.7143342234,8.62577840351,36.1611667071,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,87.7572370788,8.62577840351,38.2040695625,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,89.1962506605,8.62577840351,39.6430831442,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,90.0538388241,8.62577840351,40.5006713078,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,90.4676884128,8.62577840351,40.9145208965,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,87.6743565027,8.62577840351,38.1211889864,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,64.7184565354,8.62577840351,31.5575659119,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,51.3565355928,8.62577840351,27.2906203276,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,56.666884116,8.62577840351,23.0301355175,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,43.8221584961,8.62577840351,17.3662185893,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,31.5718955534,8.62577840351,16.6009556467,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,33.8084164086,8.62577840351,18.8374765019,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,52.5727526329,8.62577840351,23.9593496886,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,56.229459585,8.62577840351,27.6160566407,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,69.6413815196,8.62577840351,31.9330032169,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,71.5827889141,8.62577840351,33.8744106114,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,73.7662328016,8.62577840351,36.0578544989,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,73.2626559195,8.62577840351,35.5542776168,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,72.3057515564,8.62577840351,34.5973732537,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,59.9120331181,8.62577840351,31.2986301738,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,45.9296575678,8.62577840351,26.4112299819,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,16.9638631126,8.62577840351,4.71608550153,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,28.0812364582,8.62577840351,8.56280887225,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,49.0051791873,8.62577840351,15.8442885638,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,73.4456007256,8.62577840351,23.8924332093,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,75.294361898,8.62577840351,25.7411943817,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,74.5705653503,8.62577840351,25.017397834,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,72.6364726203,8.62577840351,23.083305104,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,75.9438888002,8.62577840351,26.3907212839,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,79.3173168437,8.62577840351,29.7641493274,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,80.8802397505,8.62577840351,31.3270722342,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,80.6333337864,8.62577840351,31.0801662701,0.0,32.8378569048,8.089532208,0.0,0.0
