Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/17  17:00:00,79.2403159208,8.62577840351,29.6871484045,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,64.6221110109,8.62577840351,26.9137327081,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,61.035282222,8.62577840351,23.3269039193,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,62.3391203641,8.62577840351,19.6073964073,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,18.8504086819,8.62577840351,6.60263107081,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,28.4930216273,8.62577840351,8.97459404134,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,47.3450246588,8.62577840351,14.1841340353,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,71.9367347412,8.62577840351,22.3835672249,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,72.9682736543,8.62577840351,23.415106138,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,75.9539243867,8.62577840351,26.4007568704,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,79.1783032444,8.62577840351,29.6251357281,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,82.0240675731,8.62577840351,32.4709000567,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,81.5136894327,8.62577840351,31.9605219164,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,80.5287098657,8.62577840351,30.9755423494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,80.0769402906,8.62577840351,30.5237727743,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,78.0880735348,8.62577840351,28.5349060185,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,63.684591194,8.62577840351,25.9762128913,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,59.7059576074,8.62577840351,21.9975793047,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,61.9474924032,8.62577840351,19.2157684464,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,15.7063177782,8.62577840351,3.45854016706,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,26.9150665172,8.62577840351,7.39663893125,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,46.0367229625,8.62577840351,12.875832339,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,69.2345573015,8.62577840351,19.6813897852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,73.1211864949,8.62577840351,23.5680189786,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,77.6004642776,8.62577840351,28.0472967613,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,79.1889833736,8.62577840351,29.6358158573,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,80.5025738184,8.62577840351,30.9494063021,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,81.2846308826,8.62577840351,31.7314633663,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,81.0010499285,8.62577840351,31.4478824122,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,79.3329069853,8.62577840351,29.779739469,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,78.1498528399,8.62577840351,28.5966853236,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,63.57872831,8.62577840351,25.8703500073,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,58.8100360482,8.62577840351,21.1016577455,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,58.5060490604,8.62577840351,15.7743251036,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,12.2477776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,19.5932118144,8.62577840351,0.0747842285239,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,42.1186145852,8.62577840351,8.95772396173,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,69.1115128337,8.62577840351,19.5583453174,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,73.9445402507,8.62577840351,24.3913727344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,79.4257764497,8.62577840351,29.8726089334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,83.9680277177,8.62577840351,34.4148602014,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,86.2783001076,8.62577840351,36.7251325913,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,85.6680968697,8.62577840351,36.1149293534,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,86.3781451414,8.62577840351,36.824977625,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,86.4659715601,8.62577840351,36.9128040438,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,83.7535456531,8.62577840351,34.2003781368,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,67.8674473718,8.62577840351,30.1590690691,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,64.224352754,8.62577840351,26.5159744513,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,65.7170426538,8.62577840351,22.9853186969,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,21.8792592895,8.62577840351,9.63148167835,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,31.8770339243,8.62577840351,12.3586063384,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,51.3455506313,8.62577840351,18.1846600078,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,75.9942866485,8.62577840351,26.4411191322,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,79.592330006,8.62577840351,30.0391624897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,85.0486000132,8.62577840351,35.4954324969,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,88.0172412466,8.62577840351,38.4640737303,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,89.9867159226,8.62577840351,40.4335484062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,91.6337013676,8.62577840351,42.0805338512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,92.1914532208,8.62577840351,42.6382857044,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,91.0411538591,8.62577840351,41.4879863428,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,88.1754164885,8.62577840351,38.6222489722,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,72.5477152339,8.62577840351,34.8393369311,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,67.2441378182,8.62577840351,29.5357595155,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,68.2547305952,8.62577840351,25.5230066384,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,22.0970134261,8.62577840351,10.298654271,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,26.3105659028,8.62577840351,11.3396259961,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,39.4305722949,8.62577840351,15.3646570298,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,62.6575390522,8.62577840351,24.9491607494,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,80.5504264237,8.62577840351,30.9972589074,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,85.4897347552,8.62577840351,35.9365672389,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,88.3719581716,8.62577840351,38.8187906553,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,88.1590431027,8.62577840351,38.6058755864,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,87.360820845,8.62577840351,37.8076533287,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,87.9170615579,8.62577840351,38.3638940415,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,89.3804128571,8.62577840351,39.8272453408,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,87.5018294412,8.62577840351,37.9486619249,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,63.6045733784,8.62577840351,30.4436827549,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,49.2509862971,8.62577840351,25.185071032,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,56.9796806081,8.62577840351,21.428765343,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,43.4617421619,8.62577840351,17.0058022552,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,23.6512013521,8.62577840351,8.68026144542,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,25.1518491797,8.62577840351,10.180909273,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,44.8070649979,8.62577840351,16.1936620536,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,48.7946360823,8.62577840351,20.181233138,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,62.6131339181,8.62577840351,24.9047556154,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,64.9500814361,8.62577840351,27.2417031334,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,66.2111727454,8.62577840351,28.5027944427,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,64.4866185872,8.62577840351,26.7782402845,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,62.4568898651,8.62577840351,24.7485115624,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,49.2857416092,8.62577840351,20.6723386649,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,35.2285522512,8.62577840351,15.7101246653,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,16.3587015428,8.62577840351,4.11092393172,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,26.0161419859,8.62577840351,6.49771439996,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,44.4068931951,8.62577840351,11.2460025716,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,68.4480808164,8.62577840351,18.8949133,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,71.8387303089,8.62577840351,22.2855627926,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,75.785197026,8.62577840351,26.2320295097,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,77.4371840161,8.62577840351,27.8840164998,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,79.4466107061,8.62577840351,29.8934431898,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,80.4699470846,8.62577840351,30.9167795683,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,82.0998334899,8.62577840351,32.5466659735,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,83.3512479087,8.62577840351,33.7980803924,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,83.0625186189,8.62577840351,33.5093511026,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,69.0872354318,8.62577840351,31.3788571291,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,64.1137863948,8.62577840351,26.4054080921,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,66.3780119653,8.62577840351,21.7321213418,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,25.3693623459,8.62577840351,13.1215847348,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,33.7834397956,8.62577840351,14.2650122097,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,54.4349557482,8.62577840351,21.2740651247,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,79.0794860143,8.62577840351,29.526318498,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,82.4880876422,8.62577840351,32.9349201259,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,87.0070953654,8.62577840351,37.4539278491,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,89.3455689048,8.62577840351,39.7924013885,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,91.4949246225,8.62577840351,41.9417571062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,90.4115189997,8.62577840351,40.8583514834,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,90.2323873702,8.62577840351,40.6792198539,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,88.7973316743,8.62577840351,39.244164158,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,84.7629524038,8.62577840351,35.2097848874,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,69.2557700218,8.62577840351,31.5473917191,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,65.0609449181,8.62577840351,27.3525666154,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,69.2582072222,8.62577840351,24.6123165987,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,27.2856187494,8.62577840351,13.1236744716,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,33.1714933806,8.62577840351,13.6530657947,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,51.9396139761,8.62577840351,18.7787233526,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,75.8392683597,8.62577840351,26.2861008434,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,80.8296295737,8.62577840351,31.2764620574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,84.528420456,8.62577840351,34.9752529397,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,86.6312029001,8.62577840351,37.0780353838,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,89.5413933058,8.62577840351,39.9882257895,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,90.1249828576,8.62577840351,40.5718153413,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,92.0134439785,8.62577840351,42.4602764622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,91.9384956225,8.62577840351,42.3853281062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,88.0569695287,8.62577840351,38.5038020124,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,71.0380366692,8.62577840351,33.3296583665,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,65.3448973427,8.62577840351,27.63651904,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,68.7416308314,8.62577840351,24.0957402079,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,23.379776312,8.62577840351,9.21783203421,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,31.4392165266,8.62577840351,11.9207889407,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,50.9738100793,8.62577840351,17.8129194558,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,75.1015274728,8.62577840351,25.5483599565,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,79.0609292935,8.62577840351,29.5077617772,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,83.5423624361,8.62577840351,33.9891949198,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,86.1900868188,8.62577840351,36.6369193025,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,88.2431490209,8.62577840351,38.6899815046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,89.1326714101,8.62577840351,39.5795038938,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,88.4301323447,8.62577840351,38.8769648284,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,86.3177246889,8.62577840351,36.7645571726,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,83.9216350839,8.62577840351,34.3684675676,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,67.6650888998,8.62577840351,29.956710597,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,63.5668473895,8.62577840351,25.8584690868,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,66.2572989087,8.62577840351,21.6114082852,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,17.1767219316,8.62577840351,3.01477765377,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,25.7221334109,8.62577840351,6.20370582499,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,42.794896082,8.62577840351,9.63400545851,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,66.3222290524,8.62577840351,16.7690615361,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,69.3974137835,8.62577840351,19.8442462672,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,74.0458493564,8.62577840351,24.4926818401,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,75.721055607,8.62577840351,26.1678880907,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,76.0426476195,8.62577840351,26.4894801032,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,77.2361342463,8.62577840351,27.68296673,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,79.1581760485,8.62577840351,29.6050085322,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,78.6151136999,8.62577840351,29.0619461836,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,76.7831345603,8.62577840351,27.229967044,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,62.5164705447,8.62577840351,24.8080922419,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,59.4474920283,8.62577840351,21.7391137256,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,63.8398603862,8.62577840351,19.1939697627,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,15.8537481207,8.62577840351,2.14122229895,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,18.5826422964,8.62577840351,3.61170238964,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,33.2562757993,8.62577840351,9.19036053416,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,56.7033347382,8.62577840351,18.9949564355,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,76.0725661814,8.62577840351,26.5193986651,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,80.261448899,8.62577840351,30.7082813827,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,81.199057424,8.62577840351,31.6458899077,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,83.8747591149,8.62577840351,34.3215915986,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,85.0887415018,8.62577840351,35.5355739855,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,82.9267149962,8.62577840351,33.3735474799,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,81.640616495,8.62577840351,32.0874489787,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,79.5198401399,8.62577840351,29.9666726236,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,56.0661602704,8.62577840351,22.9052696469,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,43.1850172834,8.62577840351,19.1191020183,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,51.409917132,8.62577840351,15.8590018669,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,37.1410037059,8.62577840351,10.6850637992,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,24.3248577052,8.62577840351,9.35391779852,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,28.547544898,8.62577840351,13.5766049913,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,46.9333194973,8.62577840351,18.319916553,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,48.8411164029,8.62577840351,20.2277134586,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,58.4903394213,8.62577840351,20.7819611186,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,58.7818165333,8.62577840351,21.0734382306,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,63.4591862577,8.62577840351,25.750807955,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,66.5948147249,8.62577840351,28.8864364222,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,67.4047531903,8.62577840351,29.6963748876,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,56.1434488643,8.62577840351,27.53004592,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,42.6558692341,8.62577840351,23.1374416482,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,14.7867046935,8.62577840351,0.624760415739,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,24.9767153519,8.62577840351,5.45828776594,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,47.9616460783,8.62577840351,14.8007554548,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,73.9486573271,8.62577840351,24.3954898108,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,77.440075894,8.62577840351,27.8869083776,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,81.0368364488,8.62577840351,31.4836689324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,83.358468551,8.62577840351,33.8053010347,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,85.2844302819,8.62577840351,35.7312627656,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,87.2512874209,8.62577840351,37.6981199046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,89.5571832236,8.62577840351,40.0040157073,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,88.650299016,8.62577840351,39.0971314997,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,85.3181634764,8.62577840351,35.7649959601,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,69.8741818814,8.62577840351,32.1658035786,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,65.5433571887,8.62577840351,27.834978886,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,69.2926177819,8.62577840351,24.6467271583,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,14.8139713512,8.62577840351,0.652027073443,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,26.1232130593,8.62577840351,6.60478547338,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,47.6624808428,8.62577840351,14.5015902193,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,71.0158153208,8.62577840351,21.4626478045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,72.8533149304,8.62577840351,23.3001474141,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,71.346799423,8.62577840351,21.7936319067,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,73.2452643903,8.62577840351,23.692096874,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,77.0926433642,8.62577840351,27.5394758478,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,79.8724258163,8.62577840351,30.3192583,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,82.387414917,8.62577840351,32.8342474007,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,82.0757038391,8.62577840351,32.5225363228,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,80.8512923824,8.62577840351,31.2981248661,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,66.6763141552,8.62577840351,28.9679358525,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,62.4468942869,8.62577840351,24.7385159842,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,64.8836913337,8.62577840351,20.2378007102,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,18.9264102909,8.62577840351,4.76446601316,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,29.6309929853,8.62577840351,10.1125653994,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,50.8939664284,8.62577840351,17.7330758049,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,74.7085809172,8.62577840351,25.1554134009,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,77.1820217662,8.62577840351,27.6288542499,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,82.4422774008,8.62577840351,32.8891098845,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,84.9174053418,8.62577840351,35.3642378255,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,87.7099751797,8.62577840351,38.1568076633,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,89.3817045623,8.62577840351,39.828537046,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,90.4982497258,8.62577840351,40.9450822094,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,89.3485772116,8.62577840351,39.7954096952,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,86.6794352775,8.62577840351,37.1262677612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,70.8341573793,8.62577840351,33.1257790766,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,65.4569491799,8.62577840351,27.7485708772,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,68.8930601821,8.62577840351,24.2471695586,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,24.5776907093,8.62577840351,10.4157464315,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,32.5901353026,8.62577840351,13.0717077167,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,52.2416990687,8.62577840351,19.0808084452,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,77.8508044802,8.62577840351,28.2976369639,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,83.2440709528,8.62577840351,33.6909034365,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,86.8998736734,8.62577840351,37.3467061571,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,89.8250037832,8.62577840351,40.2718362669,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,93.1991411046,8.62577840351,43.6459735883,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,94.3408762401,8.62577840351,44.7877087238,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,95.0565820634,8.62577840351,45.5034145471,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,93.2550105699,8.62577840351,43.7018430536,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,90.9635145117,8.62577840351,41.4103469954,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,73.9191776802,8.62577840351,36.2107993775,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,68.1886084356,8.62577840351,30.4802301329,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,72.4053171835,8.62577840351,27.7594265599,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,27.1601809846,8.62577840351,12.9982367068,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,35.6233492779,8.62577840351,16.104921692,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,55.9584331232,8.62577840351,22.7975424997,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,79.9689756159,8.62577840351,30.4158080996,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,84.3678418399,8.62577840351,34.8146743236,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,87.8973303773,8.62577840351,38.344162861,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,89.4716797154,8.62577840351,39.9185121991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,91.619039204,8.62577840351,42.0658716877,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,89.7509662544,8.62577840351,40.1977987381,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,87.8474506853,8.62577840351,38.294283169,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,86.8973822688,8.62577840351,37.3442147525,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,84.5372084753,8.62577840351,34.984040959,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,69.6581318959,8.62577840351,31.9497535932,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,66.6877087636,8.62577840351,27.0651637942,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,68.1878773223,8.62577840351,23.5419866987,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,25.2319123717,8.62577840351,11.5193865499,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,28.926488552,8.62577840351,13.9555486453,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,42.8274800665,8.62577840351,18.7615648013,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,64.3466993355,8.62577840351,26.6383210328,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,82.1735685025,8.62577840351,32.6204009862,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,87.3396262354,8.62577840351,37.7864587191,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,89.0011424541,8.62577840351,39.4479749378,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,89.9581193474,8.62577840351,40.4049518311,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,91.1800606702,8.62577840351,41.6268931539,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,92.1493040158,8.62577840351,42.5961364995,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,91.273505725,8.62577840351,41.7203382087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,86.3780961499,8.62577840351,36.8249286336,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,62.1760491585,8.62577840351,29.015158535,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,50.8041590006,8.62577840351,24.8240770689,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,55.7368824389,8.62577840351,20.1859671737,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,40.1058840087,8.62577840351,13.649944102,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,16.0235057663,8.62577840351,1.05256585955,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,17.99949984,8.62577840351,3.02855993329,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,33.8058318704,8.62577840351,5.19242892608,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,34.9348747248,8.62577840351,6.32147178047,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,48.7929551403,8.62577840351,11.0845768376,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,52.0091344322,8.62577840351,14.3007561295,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,53.6050189107,8.62577840351,15.8966406079,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,52.6060413363,8.62577840351,14.8976630336,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,51.2815890226,8.62577840351,13.5732107199,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,39.064645999,8.62577840351,10.4512430547,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,26.1288148497,8.62577840351,6.61038726383,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,14.1619442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,36.4397887126,8.62577840351,3.27889808905,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,59.83240396,8.62577840351,10.2792364437,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,63.9397202142,8.62577840351,14.3865526979,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,68.7296328468,8.62577840351,19.1764653305,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,72.5672649793,8.62577840351,23.014097463,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,76.108220042,8.62577840351,26.5550525257,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,77.683730214,8.62577840351,28.1305626977,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,77.0496680048,8.62577840351,27.4965004885,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,74.2671810214,8.62577840351,24.7140135051,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,71.2698869968,8.62577840351,21.7167194805,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,56.8560537809,8.62577840351,19.1476754782,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,55.4308528593,8.62577840351,15.8083078899,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,58.1617702353,8.62577840351,13.5158796118,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,16.3076753851,8.62577840351,0.231564440608,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,22.4464210125,8.62577840351,2.92799342661,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,39.5559695442,8.62577840351,6.39507892073,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,61.3444974319,8.62577840351,11.7913299156,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,63.2002842197,8.62577840351,13.6471167033,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,67.4388662802,8.62577840351,17.8856987639,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,69.2730708447,8.62577840351,19.7199033284,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,70.1218786257,8.62577840351,20.5687111093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,71.3582754301,8.62577840351,21.8051079137,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,71.3257216498,8.62577840351,21.7725541335,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,70.2206209496,8.62577840351,20.6674534333,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,68.8192889473,8.62577840351,19.2661214309,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,54.2694460566,8.62577840351,16.5610677539,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,52.8168860983,8.62577840351,13.1943411289,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,55.6243233791,8.62577840351,10.9784327556,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
