Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,20.6554370951,8.62577840351,1.13700950917,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,38.3651284131,8.62577840351,5.20423778955,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,61.4315460078,8.62577840351,11.8783784915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,64.9842911199,8.62577840351,15.4311236036,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,66.9655136738,8.62577840351,17.4123461575,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,69.0992448123,8.62577840351,19.5460772959,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,73.0296115331,8.62577840351,23.4764440168,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,74.1769407016,8.62577840351,24.6237731853,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,76.0986996139,8.62577840351,26.5455320976,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,75.9563375762,8.62577840351,26.4031700598,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,73.6972098662,8.62577840351,24.1440423499,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,58.609683377,8.62577840351,20.9013050743,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,55.3637444042,8.62577840351,15.7411994348,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,56.6457131277,8.62577840351,11.9998225042,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,20.6393796702,8.62577840351,1.12095208427,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,40.869765669,8.62577840351,7.70887504546,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,64.8500292502,8.62577840351,15.2968617339,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,68.6410394602,8.62577840351,19.0878719439,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,73.3371012157,8.62577840351,23.7839336993,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,75.532244039,8.62577840351,25.9790765226,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,78.0349742721,8.62577840351,28.4818067558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,80.3167904507,8.62577840351,30.7636229344,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,82.025689089,8.62577840351,32.4725215727,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,81.1901814,8.62577840351,31.6370138837,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,79.8921411231,8.62577840351,30.3389736068,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,64.9978459559,8.62577840351,27.2894676532,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,60.7468250177,8.62577840351,21.1242800483,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,60.1168141016,8.62577840351,15.4709234781,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,21.8946206852,8.62577840351,2.37619309932,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,45.7386079616,8.62577840351,12.5777173381,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,72.2468625102,8.62577840351,22.6936949939,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,76.1743245442,8.62577840351,26.6211570279,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,83.0378029773,8.62577840351,33.484635461,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,88.0669137327,8.62577840351,38.5137462163,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,87.7547654273,8.62577840351,38.201597911,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,90.4979351479,8.62577840351,40.9447676316,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,94.1566491187,8.62577840351,44.6034816024,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,93.6216333531,8.62577840351,44.0684658368,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,90.7673489676,8.62577840351,41.2141814513,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,72.7461504855,8.62577840351,35.0377721828,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,68.107872208,8.62577840351,28.4853272386,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,69.9188664735,8.62577840351,25.27297585,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,25.150542319,8.62577840351,9.52384983052,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,28.9644582087,8.62577840351,13.993518302,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,44.749106872,8.62577840351,20.6831916069,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,67.927531338,8.62577840351,30.2191530353,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,86.8840265787,8.62577840351,37.3308590623,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,90.8738195306,8.62577840351,41.3206520142,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,94.7037697916,8.62577840351,45.1506022753,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,97.2967461518,8.62577840351,47.7435786355,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,93.0080334724,8.62577840351,43.4548659561,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,91.6705426323,8.62577840351,42.117375116,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,92.672491251,8.62577840351,43.1193237346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,89.9239343079,8.62577840351,40.3707667916,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,65.4494595422,8.62577840351,32.2885689187,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,53.5128059724,8.62577840351,27.5327240407,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,60.1730844938,8.62577840351,24.6221692286,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,46.2445294239,8.62577840351,19.7885895172,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,36.8783620351,8.62577840351,21.9074221283,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,38.8866428694,8.62577840351,23.9157029627,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,57.4500106353,8.62577840351,28.836607691,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,59.8071729322,8.62577840351,31.1937699878,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,75.6502545032,8.62577840351,37.9418762005,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,78.8651234922,8.62577840351,41.1567451894,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,79.3856795439,8.62577840351,41.6773012412,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,79.0450503032,8.62577840351,41.3366720005,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,78.1415072937,8.62577840351,40.433128991,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,66.8664444559,8.62577840351,38.2530415116,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,52.5213149074,8.62577840351,33.0028873215,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,29.4396174289,8.62577840351,13.3635064844,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,35.6090761731,8.62577840351,16.0906485872,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,54.8099358142,8.62577840351,21.6490451907,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,79.7550774148,8.62577840351,30.2019098985,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,83.2770170064,8.62577840351,33.7238494901,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,88.3818158567,8.62577840351,38.8286483404,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,90.501997749,8.62577840351,40.9488302326,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,91.6085146489,8.62577840351,42.0553471326,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,93.0682477289,8.62577840351,43.5150802126,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,93.3703541282,8.62577840351,43.8171866119,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,93.019661067,8.62577840351,43.4664935507,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,89.5440673912,8.62577840351,39.9908998748,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,71.7426932374,8.62577840351,34.0343149346,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,69.7631431613,8.62577840351,28.2264315253,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,69.4758294083,8.62577840351,24.8299387848,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,24.1214553862,8.62577840351,8.04534444175,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,29.1660220572,8.62577840351,9.64759447124,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,47.9760673327,8.62577840351,14.8151767091,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,74.0339771312,8.62577840351,24.4808096148,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,79.5885118112,8.62577840351,30.0353442949,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,76.2454452627,8.62577840351,26.6922777464,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,69.6088192945,8.62577840351,20.0556517781,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,69.4958647223,8.62577840351,19.942697206,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,75.1767828143,8.62577840351,25.6236152979,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,70.9635036293,8.62577840351,21.410336113,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,64.7129813104,8.62577840351,15.1598137941,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,62.021424449,8.62577840351,12.4682569327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,48.351200803,8.62577840351,10.6428225003,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,51.3844694629,8.62577840351,9.8477578268,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,54.6993541649,8.62577840351,10.0534635414,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,16.0761109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,33.9022560141,8.62577840351,0.741365390607,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,58.6320475809,8.62577840351,9.07888006454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,64.3902146774,8.62577840351,14.837047161,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,71.5817934376,8.62577840351,22.0286259212,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,76.5589649497,8.62577840351,27.0057974334,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,81.3986113535,8.62577840351,31.8454438372,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,84.8920832574,8.62577840351,35.3389157411,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,88.5847397097,8.62577840351,39.0315721934,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,89.7122480932,8.62577840351,40.1590805769,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,87.7342946159,8.62577840351,38.1811270996,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,71.0562344389,8.62577840351,33.3478561362,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,68.8361842924,8.62577840351,27.2994726563,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,68.1396571151,8.62577840351,23.4937664916,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,20.8771914804,8.62577840351,4.80108053594,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,26.5497515704,8.62577840351,7.03132398445,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,44.2143091754,8.62577840351,11.0534185518,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,70.3394985995,8.62577840351,20.7863310832,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,74.2004655486,8.62577840351,24.6472980322,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,73.9543693635,8.62577840351,24.4012018472,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,76.2804554806,8.62577840351,26.7272879643,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,81.0906260059,8.62577840351,31.5374584896,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,84.5418990624,8.62577840351,34.9887315461,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,86.4625758521,8.62577840351,36.9094083358,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,86.9670615933,8.62577840351,37.4138940769,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,86.2591844314,8.62577840351,36.7060169151,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,70.9620398044,8.62577840351,33.2536615017,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,70.2812177377,8.62577840351,28.7445061017,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,70.4086479823,8.62577840351,25.7627573588,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,28.3902519839,8.62577840351,12.3141410394,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,33.0681601921,8.62577840351,13.5497326062,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,49.8144367779,8.62577840351,16.6535461544,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,73.1298116332,8.62577840351,23.5766441169,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,72.5647025376,8.62577840351,23.0115350213,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,75.4048021203,8.62577840351,25.851634604,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,76.3627976186,8.62577840351,26.8096301023,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,75.9819466409,8.62577840351,26.4287791246,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,77.1714933208,8.62577840351,27.6183258045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,78.4502865834,8.62577840351,28.8971190671,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,76.8086710103,8.62577840351,27.255503494,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,75.2578667289,8.62577840351,25.7046992126,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,61.5728327345,8.62577840351,23.8644544318,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,62.6115423416,8.62577840351,21.0748307056,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,63.3527230831,8.62577840351,18.7068324595,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,17.0702713578,8.62577840351,1.4435788694,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,18.9598462845,8.62577840351,3.98890637776,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,33.6739621461,8.62577840351,9.60804688101,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,55.6522508717,8.62577840351,17.943872569,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,66.1687154256,8.62577840351,16.6155479093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,65.412823632,8.62577840351,15.8596561157,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,67.0925866941,8.62577840351,17.5394191778,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,68.3353941712,8.62577840351,18.7822266549,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,70.9498982078,8.62577840351,21.3967306915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,72.9567086023,8.62577840351,23.403541086,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,73.8417744785,8.62577840351,24.2886069622,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,72.0002571946,8.62577840351,22.4470896783,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,49.8833462822,8.62577840351,16.7224556587,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,41.3331610645,8.62577840351,13.438912466,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,46.5500586827,8.62577840351,10.9991434176,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,34.0397576364,8.62577840351,7.58381772965,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,18.4719266887,8.62577840351,3.50098678199,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,22.9327074474,8.62577840351,7.96176754064,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,42.6737061422,8.62577840351,14.0603031979,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,47.4206314711,8.62577840351,18.8072285267,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,61.9927405007,8.62577840351,24.284362198,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,65.0300041106,8.62577840351,27.3216258079,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,66.4590144957,8.62577840351,28.7506361929,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,66.2576084536,8.62577840351,28.5492301509,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,66.0700879245,8.62577840351,28.3617096218,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,54.9525347655,8.62577840351,26.3391318212,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,41.8003478824,8.62577840351,22.2819202965,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,22.0897527098,8.62577840351,6.01364176539,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,29.7687667566,8.62577840351,10.2503391707,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,44.6108900487,8.62577840351,11.4499994252,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,64.5324904732,8.62577840351,14.9793229569,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,70.0417041787,8.62577840351,20.4885366624,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,76.1711514176,8.62577840351,26.6179839013,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,78.8079229328,8.62577840351,29.2547554165,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,81.6848391207,8.62577840351,32.1316716044,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,85.2696917715,8.62577840351,35.7165242552,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,86.8069978345,8.62577840351,37.2538303181,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,86.1290216771,8.62577840351,36.5758541607,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,83.6633468193,8.62577840351,34.110179303,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,66.7662483524,8.62577840351,29.0578700497,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,66.4289152555,8.62577840351,24.8922036195,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,67.6455790777,8.62577840351,22.9996884542,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,21.4582131055,8.62577840351,3.46793549436,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,23.7662862925,8.62577840351,4.24785870655,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,40.4100018696,8.62577840351,7.24911124605,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,63.6801579633,8.62577840351,14.126990447,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,67.9423158539,8.62577840351,18.3891483375,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,74.0813588409,8.62577840351,24.5281913246,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,76.5489824799,8.62577840351,26.9958149636,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,78.5730101792,8.62577840351,29.0198426629,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,80.5622189116,8.62577840351,31.0090513953,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,81.9512612753,8.62577840351,32.3980937589,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,82.4732820131,8.62577840351,32.9201144967,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,80.0658493629,8.62577840351,30.5126818466,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,63.6778147685,8.62577840351,25.9694364658,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,65.1483061375,8.62577840351,21.6974278348,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,63.1688133812,8.62577840351,18.5229227576,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,19.5636081996,8.62577840351,0.0451806137308,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,36.547956829,8.62577840351,3.38706620547,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,59.4894772547,8.62577840351,9.93630973834,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,62.9559312704,8.62577840351,13.4027637541,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,66.7917035633,8.62577840351,17.238536047,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,68.7800646491,8.62577840351,19.2268971328,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,70.7670068808,8.62577840351,21.2138393645,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,71.8315263685,8.62577840351,22.2783588522,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,72.1771110335,8.62577840351,22.6239435172,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,70.5354217587,8.62577840351,20.9822542424,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,67.3695995919,8.62577840351,17.8164320756,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,51.8397002312,8.62577840351,14.1313219285,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,53.3550597385,8.62577840351,9.90418143574,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,51.8436192472,8.62577840351,7.19772862372,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,34.3373579458,8.62577840351,1.17646732229,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,57.5227756251,8.62577840351,7.96960810877,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,61.0209217783,8.62577840351,11.467754262,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,65.3766172086,8.62577840351,15.8234496923,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,68.3759891955,8.62577840351,18.8228216792,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,70.4321960779,8.62577840351,20.8790285616,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,72.3738400036,8.62577840351,22.8206724873,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,73.6280048176,8.62577840351,24.0748373013,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,72.5586714133,8.62577840351,23.0055038969,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,70.3374993074,8.62577840351,20.7843317911,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,55.2556203043,8.62577840351,17.5472420016,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,56.6741502497,8.62577840351,13.223271947,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,55.5295839374,8.62577840351,10.8836933139,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,19.5189388493,8.62577840351,0.000511263386704,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,36.1803673856,8.62577840351,3.0194767621,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,59.2331130737,8.62577840351,9.67994555739,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,62.8938525988,8.62577840351,13.3406850825,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,67.343599513,8.62577840351,17.7904319967,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,70.1057725232,8.62577840351,20.5526050069,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,72.7002197944,8.62577840351,23.147052278,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,73.6215640613,8.62577840351,24.068396545,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,75.0258444185,8.62577840351,25.4726769022,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,74.7756875164,8.62577840351,25.22252,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,72.0388322905,8.62577840351,22.4856647742,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,56.0609871874,8.62577840351,18.3526088847,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,57.0951294816,8.62577840351,13.6442511789,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,54.8752738967,8.62577840351,10.2293832732,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,17.5408591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,24.113741292,8.62577840351,0.0478260269207,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,45.4377856721,8.62577840351,7.7294073694,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,63.7723764374,8.62577840351,14.219208921,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,68.9287511311,8.62577840351,19.3755836148,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,72.2921942617,8.62577840351,22.7390267454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,76.1785522509,8.62577840351,26.6253847346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,78.6682525643,8.62577840351,29.115085048,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,79.1739274607,8.62577840351,29.6207599443,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,80.0985777803,8.62577840351,30.545410264,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,77.8158194718,8.62577840351,28.2626519555,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,54.0114018619,8.62577840351,20.8505112384,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,44.512339564,8.62577840351,14.7039242989,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,46.0500441284,8.62577840351,10.4991288633,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,33.0376048636,8.62577840351,6.5816649569,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,18.8820729189,8.62577840351,3.91113301216,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,24.4317847437,8.62577840351,9.46084483702,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,43.5984262655,8.62577840351,14.9850233211,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,46.4371518541,8.62577840351,17.8237489098,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,60.8835472,8.62577840351,23.1751688973,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,63.8792083157,8.62577840351,26.170830013,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,66.6584928008,8.62577840351,28.9501144981,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,68.3268987366,8.62577840351,30.6185204339,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,68.0208159225,8.62577840351,30.3124376198,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,55.9486671257,8.62577840351,27.3352641814,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,41.0340427729,8.62577840351,21.515615187,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,20.861271201,8.62577840351,2.87099358985,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,25.2229077449,8.62577840351,5.70448015898,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,43.7339998197,8.62577840351,10.5731091962,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,67.2123333953,8.62577840351,17.659165879,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,70.2456771795,8.62577840351,20.6925096631,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,75.3163911717,8.62577840351,25.7632236554,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,78.7765438809,8.62577840351,29.2233763646,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,81.4972215269,8.62577840351,31.9440540106,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,83.1602779701,8.62577840351,33.6071104538,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,84.77842918,8.62577840351,35.2252616637,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,83.4418930517,8.62577840351,33.8887255354,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,80.5263767092,8.62577840351,30.9732091928,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,64.9622899533,8.62577840351,27.2539116506,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,64.9345458471,8.62577840351,21.4836675444,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,62.577624957,8.62577840351,17.9317343335,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,22.6955898578,8.62577840351,4.70531224664,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,26.0330239549,8.62577840351,6.51459636896,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,44.7402618591,8.62577840351,11.5793712356,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,69.4893890099,8.62577840351,19.9362214936,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,73.8789496043,8.62577840351,24.325782088,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,80.4195324619,8.62577840351,30.8663649456,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,84.2934890538,8.62577840351,34.7403215375,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,86.7380012273,8.62577840351,37.184833711,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,87.4384865482,8.62577840351,37.8853190319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,88.9099272654,8.62577840351,39.3567597491,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,87.5299011765,8.62577840351,37.9767336602,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,83.6108775743,8.62577840351,34.057710058,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,67.4480696669,8.62577840351,29.7396913642,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,68.4293103138,8.62577840351,24.9784320111,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,66.6602626372,8.62577840351,22.0143720137,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,25.292128134,8.62577840351,7.30185052292,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,29.0885898645,8.62577840351,9.57016227857,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,43.1069805675,8.62577840351,9.94608994397,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,64.9174306697,8.62577840351,15.3642631534,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,66.9463810047,8.62577840351,17.3932134884,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,67.38054593,8.62577840351,17.8273784137,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,66.82079848,8.62577840351,17.2676309637,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,67.5488439836,8.62577840351,17.9956764673,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,68.03817634,8.62577840351,18.4850088237,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,71.6811813354,8.62577840351,22.1280138191,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,72.2746054064,8.62577840351,22.7214378901,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,71.2318956256,8.62577840351,21.6787281093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,56.7517496943,8.62577840351,19.0433713915,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,60.2964759813,8.62577840351,14.931431012,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,57.6721702606,8.62577840351,13.0262796371,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,20.3746081918,8.62577840351,0.85618060593,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,43.3123160288,8.62577840351,10.1514254052,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,70.0291131489,8.62577840351,20.4759456326,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,72.8094880043,8.62577840351,23.256320488,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,75.9475146876,8.62577840351,26.3943471713,0.0,32.8378569048,8.089532208,0.0,0.0
