Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/31  12:00:00,78.844469896,8.62577840351,29.2913023797,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,82.6089568387,8.62577840351,33.0557893224,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,85.5684158917,8.62577840351,36.0152483754,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,88.1580116776,8.62577840351,38.6048441613,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,87.9366918154,8.62577840351,38.3835242991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,84.9962604121,8.62577840351,35.4430928958,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,68.7327609495,8.62577840351,31.0243826468,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,70.9344174836,8.62577840351,25.5693725142,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,66.9133803609,8.62577840351,22.2674897374,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,19.3462633166,8.62577840351,1.35598570545,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  07:00:00,24.3552391884,8.62577840351,4.83681160244,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  08:00:00,43.7543235715,8.62577840351,10.593432948,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,69.3230838993,8.62577840351,19.769916383,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,75.4126388283,8.62577840351,25.859471312,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,81.3926056983,8.62577840351,31.839438182,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,84.5294345932,8.62577840351,34.9762670768,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,87.0806253159,8.62577840351,37.5274577996,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,87.9247667816,8.62577840351,38.3715992652,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,88.4456584884,8.62577840351,38.892490972,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,86.9664268898,8.62577840351,37.4132593735,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,83.9219948171,8.62577840351,34.3688273008,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,68.2214348727,8.62577840351,30.51305657,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,71.0681407683,8.62577840351,25.7030957989,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,66.8173568989,8.62577840351,22.1714662754,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,24.0585935993,8.62577840351,6.51773444423,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  07:00:00,23.8694264961,8.62577840351,8.89848658943,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  08:00:00,37.7013312239,8.62577840351,13.6354159587,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,59.4439086472,8.62577840351,21.7355303444,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,77.8610386584,8.62577840351,28.3078711421,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,82.4862416999,8.62577840351,32.9330741835,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,84.6184229251,8.62577840351,35.0652554088,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,86.2419800345,8.62577840351,36.6888125182,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,87.0489984724,8.62577840351,37.495830956,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,87.1365428523,8.62577840351,37.583375336,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,86.7355902937,8.62577840351,37.1824227774,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,84.0227556834,8.62577840351,34.4695881671,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,60.4003576789,8.62577840351,27.2394670553,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,54.2404663352,8.62577840351,22.5178844034,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,55.2007438742,8.62577840351,19.649828609,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,41.9833192054,8.62577840351,15.5273792987,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,24.4230449091,8.62577840351,9.45210500239,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  09:00:00,28.7174761882,8.62577840351,13.7465362815,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,48.557345073,8.62577840351,19.9439421287,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,51.8644887112,8.62577840351,23.2510857669,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,65.9368378806,8.62577840351,28.2284595779,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,68.1355188913,8.62577840351,30.4271405886,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,68.6042919324,8.62577840351,30.8959136297,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,67.6992241874,8.62577840351,29.9908458847,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,66.2852642076,8.62577840351,28.5768859049,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,53.8711266969,8.62577840351,25.2577237526,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,40.9635202552,8.62577840351,21.4450926693,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,19.4458255202,8.62577840351,4.47488561347,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,25.7186277216,8.62577840351,10.7476878149,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,46.5773096905,8.62577840351,17.9639067462,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,50.3187229513,8.62577840351,21.705320007,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,64.8386604331,8.62577840351,27.1302821304,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,67.3195123745,8.62577840351,29.6111340718,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,68.6784672102,8.62577840351,30.9700889075,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,69.3939647278,8.62577840351,31.6855864251,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,69.4477181457,8.62577840351,31.739339843,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,57.2057507993,8.62577840351,28.592347855,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,42.6310159049,8.62577840351,23.112588319,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,21.0499666891,8.62577840351,1.14552241133,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  07:00:00,26.7348143349,8.62577840351,7.21638674898,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  08:00:00,46.3970755089,8.62577840351,13.2361848854,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  09:00:00,70.2811689961,8.62577840351,20.7280014798,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,74.4930877125,8.62577840351,24.9399201962,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,79.4674825304,8.62577840351,29.9143150141,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,82.3500656749,8.62577840351,32.7968981586,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,84.7727762373,8.62577840351,35.219608721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,85.7631518258,8.62577840351,36.2099843095,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,86.3413637233,8.62577840351,36.788196207,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,84.89912373,8.62577840351,35.3459562136,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,81.1948361416,8.62577840351,31.6416686253,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,64.3861226163,8.62577840351,26.6777443136,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,66.2047831997,8.62577840351,20.8397382303,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,61.1517722101,8.62577840351,16.5058815865,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,20.2978321935,8.62577840351,0.393387915765,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  07:00:00,25.207349601,8.62577840351,5.6889220151,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  08:00:00,44.8877362748,8.62577840351,11.7268456513,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,69.0278135265,8.62577840351,19.4746460102,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,73.4652842104,8.62577840351,23.9121166941,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,77.7878069449,8.62577840351,28.2346394286,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,79.5582908603,8.62577840351,30.005123344,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,81.0630242819,8.62577840351,31.5098567656,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,82.2671777825,8.62577840351,32.7140102661,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,83.7065852138,8.62577840351,34.1534176975,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,83.1892869136,8.62577840351,33.6361193973,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,79.7568004388,8.62577840351,30.2036329224,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,62.9252762015,8.62577840351,25.2168978988,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,66.518157766,8.62577840351,19.2389461299,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,59.1372886565,8.62577840351,14.4913980329,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,20.7535068657,8.62577840351,0.84906258792,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  07:00:00,24.8554445774,8.62577840351,5.3370169915,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  08:00:00,44.8649986277,8.62577840351,11.7041080041,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  09:00:00,69.9084969051,8.62577840351,20.3553293887,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,74.9686835227,8.62577840351,25.4155160064,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,80.3397887067,8.62577840351,30.7866211904,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,83.5448396199,8.62577840351,33.9916721036,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,86.2765938707,8.62577840351,36.7234263544,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,85.5647922013,8.62577840351,36.011624685,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,83.2705762861,8.62577840351,33.7174087698,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,78.6584241901,8.62577840351,29.1052566738,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,73.999568201,8.62577840351,24.4464006847,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,58.2153074775,8.62577840351,20.5069291748,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,63.556215729,8.62577840351,16.2770040929,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,58.4552521016,8.62577840351,13.8093614781,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,20.1582736631,8.62577840351,0.253829385306,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  07:00:00,21.4815779439,8.62577840351,1.96315035798,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  08:00:00,39.1332006372,8.62577840351,5.97231001371,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  09:00:00,62.3981654761,8.62577840351,12.8449979598,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,66.8624462185,8.62577840351,17.3092787022,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,71.2128664371,8.62577840351,21.6596989207,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,73.4175160958,8.62577840351,23.8643485795,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,75.079124299,8.62577840351,25.5259567827,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,75.9971927776,8.62577840351,26.4440252613,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,76.5793951272,8.62577840351,27.0262276109,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,75.3704445438,8.62577840351,25.8172770275,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,72.3410661812,8.62577840351,22.7878986649,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,56.5686583795,8.62577840351,18.8602800768,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,61.6863791849,8.62577840351,14.4071675489,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,55.9896893522,8.62577840351,11.3437987287,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,19.624094394,8.62577840351,0.169068572184,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  07:00:00,16.7630194485,8.62577840351,1.79207954183,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,29.5091674224,8.62577840351,5.44325215726,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,49.6096320799,8.62577840351,11.9012537772,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,67.6136223868,8.62577840351,18.0604548705,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,72.3958661116,8.62577840351,22.8426985953,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,74.5921096531,8.62577840351,25.0389421368,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,76.2144552529,8.62577840351,26.6612877366,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,77.1833078113,8.62577840351,27.630140295,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,77.583697236,8.62577840351,28.0305297196,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,77.4217624086,8.62577840351,27.8685948923,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,74.3440793727,8.62577840351,24.7909118563,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,50.38418885,8.62577840351,17.2232982265,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,45.0918387339,8.62577840351,11.4550901354,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,43.0255658466,8.62577840351,7.47465058153,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,29.0465702731,8.62577840351,2.5906303664,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  09:00:00,16.4961144203,8.62577840351,1.52517451356,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  10:00:00,39.7152713612,8.62577840351,11.1018684169,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,43.9525382904,8.62577840351,15.339135346,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,57.6077876642,8.62577840351,19.8994093615,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,59.8946210703,8.62577840351,22.1862427676,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,61.1326390731,8.62577840351,23.4242607704,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,61.6506509673,8.62577840351,23.9422726645,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,61.5441915385,8.62577840351,23.8358132358,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,49.4761849405,8.62577840351,20.8627819961,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,35.8102859933,8.62577840351,16.2918584074,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,22.7488003516,8.62577840351,2.84435607385,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  07:00:00,23.779144602,8.62577840351,4.26071701613,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  08:00:00,40.4614693112,8.62577840351,7.30057868773,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,63.2361995563,8.62577840351,13.6830320399,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,66.9098523405,8.62577840351,17.3566848242,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,71.0587520579,8.62577840351,21.5055845415,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,73.2829398706,8.62577840351,23.7297723542,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,75.1780300694,8.62577840351,25.6248625531,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,75.9293394497,8.62577840351,26.3761719334,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,76.422500339,8.62577840351,26.8693328227,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,75.1356012538,8.62577840351,25.5824337375,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,71.919985035,8.62577840351,22.3668175187,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,56.0017855837,8.62577840351,18.293407281,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,60.76530656,8.62577840351,13.486094924,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,55.031973945,8.62577840351,10.3860833215,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  08:00:00,33.1824335748,8.62577840351,0.0215429513157,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,56.0794988374,8.62577840351,6.52633132106,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,61.9416465356,8.62577840351,12.3884790193,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,66.9907392228,8.62577840351,17.4375717064,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,69.8562864776,8.62577840351,20.3031189613,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,72.3163495534,8.62577840351,22.7631820371,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,73.6146315875,8.62577840351,24.0614640711,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,74.5433315156,8.62577840351,24.9901639993,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,73.4523119211,8.62577840351,23.8991444048,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,70.8015599704,8.62577840351,21.248392454,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,55.6793434293,8.62577840351,17.9709651266,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,61.4777876956,8.62577840351,14.1985760596,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,56.8470357369,8.62577840351,12.2011451134,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  07:00:00,21.8035091873,8.62577840351,2.28508160139,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  08:00:00,40.714346711,8.62577840351,7.5534560875,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,63.2947342247,8.62577840351,13.7415667083,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,65.7535332824,8.62577840351,16.2003657661,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,70.1314616906,8.62577840351,20.5782941742,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,73.3773191771,8.62577840351,23.8241516608,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,76.1869973954,8.62577840351,26.6338298791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,77.4033959206,8.62577840351,27.8502284043,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,77.9844403627,8.62577840351,28.4312728464,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,76.6367662359,8.62577840351,27.0835987195,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,74.0021348736,8.62577840351,24.4489673573,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,59.1852199606,8.62577840351,21.4768416579,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,67.1098424586,8.62577840351,17.9164641559,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,60.1937210673,8.62577840351,15.5478304438,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,21.2528011883,8.62577840351,1.34835691055,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,22.7040607601,8.62577840351,3.18563317418,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,40.3524153765,8.62577840351,7.19152475294,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,63.8993558728,8.62577840351,14.3461883565,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,67.7663270028,8.62577840351,18.2131594865,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,71.3540711007,8.62577840351,21.8009035844,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,72.3107792788,8.62577840351,22.7576117625,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,72.2312523003,8.62577840351,22.6780847839,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,73.4594039829,8.62577840351,23.9062364665,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,76.407078438,8.62577840351,26.8539109217,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,77.4806686366,8.62577840351,27.9275011203,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,75.5367317246,8.62577840351,25.9835642083,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,60.0807566363,8.62577840351,22.3723783336,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,67.2294227221,8.62577840351,18.0360444194,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,60.1999744467,8.62577840351,15.5540838232,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,23.0242000954,8.62577840351,3.11975581763,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,25.048692796,8.62577840351,5.53026521012,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,43.1706233256,8.62577840351,10.0097327021,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,67.8544259481,8.62577840351,18.3012584318,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,72.9924784798,8.62577840351,23.4393109635,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,78.4613975266,8.62577840351,28.9082300103,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,81.3108131974,8.62577840351,31.7576456811,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,83.5294356322,8.62577840351,33.9762681159,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,83.9724024718,8.62577840351,34.4192349555,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,83.6542238853,8.62577840351,34.101056369,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,81.1023176531,8.62577840351,31.5491501368,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,76.7788435376,8.62577840351,27.2256760213,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,59.8111389608,8.62577840351,22.1027606581,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,65.9743502246,8.62577840351,16.7809719218,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,58.4485055355,8.62577840351,13.802614912,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,19.7935579301,8.62577840351,0.338532108276,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,16.8089594395,8.62577840351,1.83801953278,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,29.3007101633,8.62577840351,5.23479489821,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,49.5192050519,8.62577840351,11.8108267492,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,67.204091777,8.62577840351,17.6509242607,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,71.5536150062,8.62577840351,22.0004474899,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,73.2733060566,8.62577840351,23.7201385403,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,73.9505503059,8.62577840351,24.3973827896,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,74.2266744967,8.62577840351,24.6735069804,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,74.4562371474,8.62577840351,24.9030696311,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,74.2352227991,8.62577840351,24.6820552828,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,72.4459703551,8.62577840351,22.8928028388,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,50.56836224,8.62577840351,17.4074716165,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,49.9202909904,8.62577840351,14.3693757253,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,48.7469145565,8.62577840351,13.1959992914,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,37.4359929947,8.62577840351,10.980053088,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,24.1517751624,8.62577840351,9.18083525572,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  09:00:00,29.2300825907,8.62577840351,14.259142684,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  10:00:00,50.1734559927,8.62577840351,21.5600530484,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,53.8564947868,8.62577840351,25.2430918425,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,67.9489765209,8.62577840351,30.2405982182,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,69.7952877441,8.62577840351,32.0869094414,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,70.5761578753,8.62577840351,32.8677795726,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,71.1054072463,8.62577840351,33.3970289436,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,70.8060961637,8.62577840351,33.097717861,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,58.1669465187,8.62577840351,29.5535435743,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,43.4366827585,8.62577840351,23.9182551726,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,31.7834474096,8.62577840351,9.96483646515,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  07:00:00,31.0840235094,8.62577840351,11.5655959235,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  08:00:00,48.0681236524,8.62577840351,14.9072330289,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,70.6410700146,8.62577840351,21.0879024983,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,72.4960939901,8.62577840351,22.9429264738,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,77.1862481143,8.62577840351,27.633080598,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,81.2157158467,8.62577840351,31.6625483304,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,85.0082837895,8.62577840351,35.4551162732,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,86.1583463122,8.62577840351,36.6051787959,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,86.4392444792,8.62577840351,36.8860769628,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,84.4340244828,8.62577840351,34.8808569665,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,81.1907460861,8.62577840351,31.6375785698,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,65.5518861874,8.62577840351,27.8435078846,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,72.4990734838,8.62577840351,23.3056951811,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,65.2762889991,8.62577840351,20.6303983756,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,24.3004470623,8.62577840351,2.48183611788,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  07:00:00,24.8082530298,8.62577840351,5.28982544392,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  08:00:00,42.6219193105,8.62577840351,9.46102868701,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  09:00:00,65.5662323069,8.62577840351,16.0130647905,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,68.3121835905,8.62577840351,18.7590160742,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,71.0513571956,8.62577840351,21.4981896793,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,71.6122201663,8.62577840351,22.05905265,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,71.7415998321,8.62577840351,22.1884323158,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,71.9206512539,8.62577840351,22.3674837376,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,72.761264764,8.62577840351,23.2080972477,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,72.1946457495,8.62577840351,22.6414782332,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,69.5745594876,8.62577840351,20.0213919713,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,54.1531368967,8.62577840351,16.444758594,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,61.611743252,8.62577840351,12.4183649493,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,54.7224715446,8.62577840351,10.0765809211,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  07:00:00,19.8864411168,8.62577840351,0.36801353093,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  08:00:00,37.9023430775,8.62577840351,4.74145245398,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  09:00:00,61.7366922309,8.62577840351,12.1835247146,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,66.6715898114,8.62577840351,17.1184222951,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,71.347116611,8.62577840351,21.7939490947,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,73.7612045704,8.62577840351,24.2080370541,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,75.6011368448,8.62577840351,26.0479693285,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,76.578789835,8.62577840351,27.0256223187,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,77.5015302528,8.62577840351,27.9483627365,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,76.4869156937,8.62577840351,26.9337481774,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,73.3526825283,8.62577840351,23.799515012,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,59.1965299546,8.62577840351,19.5739849852,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,63.7346344239,8.62577840351,14.5412561212,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,54.6757806714,8.62577840351,10.0298900479,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,56.6859003956,8.62577840351,7.13273287931,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,66.5849452201,8.62577840351,17.0317777038,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,73.2327127977,8.62577840351,23.6795452814,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,75.9084290178,8.62577840351,26.3552615015,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,77.9658544239,8.62577840351,28.4126869076,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,79.2571452384,8.62577840351,29.7039777221,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,80.3807380443,8.62577840351,30.827570528,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,79.4583264062,8.62577840351,29.9051588899,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,76.4429016194,8.62577840351,26.8897341031,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,62.217945492,8.62577840351,22.5954005226,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,66.7735790436,8.62577840351,17.5802007409,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,59.4786715277,8.62577840351,14.8327809041,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,25.2704515125,8.62577840351,3.45184056808,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  07:00:00,24.8651040151,8.62577840351,5.34667642919,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  08:00:00,42.9560042222,8.62577840351,9.7951135987,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  09:00:00,67.4873044076,8.62577840351,17.9341368913,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  10:00:00,72.2224451104,8.62577840351,22.6692775941,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,77.4717937453,8.62577840351,27.9186262289,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,80.624033731,8.62577840351,31.0708662147,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,83.3486857653,8.62577840351,33.795518249,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,84.7226668378,8.62577840351,35.1694993215,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,85.8463627549,8.62577840351,36.2931952386,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,84.7623409851,8.62577840351,35.2091734688,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,81.4485263976,8.62577840351,31.8953588813,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,67.3041302028,8.62577840351,27.6815852334,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,72.0261852781,8.62577840351,22.8328069754,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,64.4415556053,8.62577840351,19.7956649817,0.0,18.243253836,6.291858384,0.0,0.0
