Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,28.5524209627,8.62577840351,7.1832284743,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  07:00:00,23.6637080643,8.62577840351,8.69276815756,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  08:00:00,36.6252106364,8.62577840351,12.5592953713,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  09:00:00,58.4664682322,8.62577840351,20.7580899295,0.0,21.8919046032,7.190695296,0.0,0.0
 09/23  10:00:00,77.576140212,8.62577840351,28.0229726957,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,83.2033754781,8.62577840351,33.6502079618,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,85.8173477774,8.62577840351,36.2641802611,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,88.0478986809,8.62577840351,38.4947311646,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,88.9258361189,8.62577840351,39.3726686026,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,88.5745809422,8.62577840351,39.0214134259,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,87.4039367279,8.62577840351,37.8507692116,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,83.8408599808,8.62577840351,34.2876924645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,61.4239995924,8.62577840351,26.3489423023,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,57.0169848076,8.62577840351,21.4660695424,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,54.2395942353,8.62577840351,18.6886789702,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,41.2821650929,8.62577840351,14.8262251862,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,24.7560698654,8.62577840351,9.78512995868,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  09:00:00,27.2918792498,8.62577840351,12.3209393431,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  10:00:00,46.4584580478,8.62577840351,17.8450551035,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,49.8907471637,8.62577840351,21.2773442194,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,64.5237034005,8.62577840351,26.8153250978,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,66.6591298818,8.62577840351,28.950751579,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,67.3158855928,8.62577840351,29.6075072901,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,66.2525420251,8.62577840351,28.5441637224,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,64.5009893836,8.62577840351,26.7926110808,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,51.1038917817,8.62577840351,22.4904888374,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,38.8834931875,8.62577840351,17.450898935,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,21.9330119655,8.62577840351,0.114401021061,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  07:00:00,19.9262225012,8.62577840351,0.407794915333,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  08:00:00,37.7838656937,8.62577840351,4.62297507015,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  09:00:00,63.2604946098,8.62577840351,13.7073270935,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,68.8818771707,8.62577840351,19.3287096544,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,74.8637577162,8.62577840351,25.3105901999,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,78.8718839975,8.62577840351,29.3187164812,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,82.342044765,8.62577840351,32.7888772487,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,83.8551236965,8.62577840351,34.3019561802,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,84.7331763419,8.62577840351,35.1800088256,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,83.2469000721,8.62577840351,33.6937325558,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,80.1946268829,8.62577840351,30.6414593666,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,66.4034044133,8.62577840351,26.7808594439,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,71.5197930852,8.62577840351,22.3264147825,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,64.4469974482,8.62577840351,19.8011068247,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,29.3987103775,8.62577840351,7.58009943306,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  07:00:00,28.7471314042,8.62577840351,9.22870381831,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  08:00:00,45.7438770375,8.62577840351,12.582986414,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,68.3235169771,8.62577840351,18.7703494608,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,71.3728445593,8.62577840351,21.8196770429,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,76.0417878824,8.62577840351,26.488620366,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,78.9826566223,8.62577840351,29.429489106,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,81.3980549919,8.62577840351,31.8448874756,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,81.3187282018,8.62577840351,31.7655606855,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,80.2814291657,8.62577840351,30.7282616494,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,77.3038480228,8.62577840351,27.7506805065,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,73.2251482573,8.62577840351,23.671980741,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,59.2056226326,8.62577840351,19.5830776633,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,64.3838495412,8.62577840351,15.1904712385,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,56.6815284494,8.62577840351,12.0356378259,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  09:00:00,52.1626945798,8.62577840351,2.60952706349,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  10:00:00,54.7019520154,8.62577840351,5.1487844991,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,57.0200576023,8.62577840351,7.46689008597,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,57.7095467395,8.62577840351,8.15637922314,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,57.8475763763,8.62577840351,8.29440885996,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,57.6149751641,8.62577840351,8.06180764775,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,57.2465943852,8.62577840351,7.69342686884,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,55.6500988294,8.62577840351,6.09693131308,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,53.5731304109,8.62577840351,4.01996289457,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,43.7202229191,8.62577840351,2.1835112831,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,49.7172408904,8.62577840351,0.523862587675,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,44.6914079265,8.62577840351,0.0455173029465,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,49.9092632569,8.62577840351,0.356095740598,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,52.3512809733,8.62577840351,2.79811345698,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,54.5225598968,8.62577840351,4.96939238045,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,56.5706861439,8.62577840351,7.01751862755,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,57.696273552,8.62577840351,8.14310603566,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,58.5337518345,8.62577840351,8.98058431817,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,58.114922976,8.62577840351,8.5617554597,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,56.68087497,8.62577840351,7.1277074537,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,46.9055398348,8.62577840351,5.36882819875,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,52.2754828717,8.62577840351,3.082104569,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,46.682130782,8.62577840351,2.0362401585,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  09:00:00,49.7992691097,8.62577840351,0.246101593389,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,50.8696471388,8.62577840351,1.31647962244,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,53.8505331715,8.62577840351,4.29736565517,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,55.4853347596,8.62577840351,5.93216724327,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,56.5776358077,8.62577840351,7.02446829142,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,56.9417605207,8.62577840351,7.38859300434,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,57.4380035257,8.62577840351,7.88483600942,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,56.2647491013,8.62577840351,6.71158158502,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,54.9500665622,8.62577840351,5.39689904588,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,45.909646885,8.62577840351,4.372935249,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,52.0774146364,8.62577840351,2.8840363337,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,47.156431901,8.62577840351,2.51054127749,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,21.3691924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  08:00:00,24.0997579299,8.62577840351,0.033842664777,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  09:00:00,42.6613127829,8.62577840351,4.95293448014,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,59.0885773495,8.62577840351,9.53540983318,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,62.0818835494,8.62577840351,12.5287160331,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,62.6757448909,8.62577840351,13.1225773746,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,62.7008462655,8.62577840351,13.1476787492,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,63.0604946403,8.62577840351,13.507327124,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,63.2719609014,8.62577840351,13.7187933851,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,63.019528466,8.62577840351,13.4663609497,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,61.445666287,8.62577840351,11.8924987707,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,43.7713872103,8.62577840351,6.78216325347,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,40.2152435935,8.62577840351,4.66432832837,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,39.1060290703,8.62577840351,3.55511380516,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,27.1653195989,8.62577840351,0.709379692222,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/01  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/01  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  11:00:00,29.6176928198,8.62577840351,1.00428987548,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,44.3527733605,8.62577840351,6.64439505777,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,46.8355487013,8.62577840351,9.12717039863,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,47.8871924316,8.62577840351,10.1788141289,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,47.9005983645,8.62577840351,10.1922200618,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,47.357194945,8.62577840351,9.64881664231,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,33.5236879679,8.62577840351,4.91028502355,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,23.8179923391,8.62577840351,0.47123141985,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,3.32601471636,3.32601471636
 10/02  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,1.18304849777,1.18304849777
 10/02  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  10:00:00,50.1350132479,8.62577840351,0.581845731625,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,55.118480398,8.62577840351,5.56531288173,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,58.9740894297,8.62577840351,9.42092191335,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,61.9374874531,8.62577840351,12.3843199368,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,63.2107753921,8.62577840351,13.6576078758,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,63.6760450471,8.62577840351,14.1228775308,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,62.4009165543,8.62577840351,12.847749038,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,59.3951740701,8.62577840351,9.84200655379,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,47.5681268198,8.62577840351,6.03141518374,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,50.9773780832,8.62577840351,1.78399978051,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,44.8628481303,8.62577840351,0.216957506767,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.282216765248,0.282216765248
 10/03  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  10:00:00,49.8885204616,8.62577840351,0.335352945328,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,53.0091892733,8.62577840351,3.45602175703,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,55.2357628754,8.62577840351,5.68259535913,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,56.9266279292,8.62577840351,7.37346041288,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,57.9101189208,8.62577840351,8.35695140451,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,58.5003839013,8.62577840351,8.94721638495,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,57.4070594265,8.62577840351,7.85389191014,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,55.0962072418,8.62577840351,5.54303972553,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,44.4132060201,8.62577840351,2.8764943841,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,49.7119394884,8.62577840351,0.518561185718,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,44.6536506656,8.62577840351,0.00776004212508,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  09:00:00,49.7775735997,8.62577840351,0.224406083424,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  10:00:00,52.2156071778,8.62577840351,2.6624396615,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  11:00:00,56.9231248091,8.62577840351,7.36995729282,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  12:00:00,59.8784667588,8.62577840351,10.3252992425,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,62.4556021921,8.62577840351,12.9024346758,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,63.6311520802,8.62577840351,14.0779845639,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,64.4483105496,8.62577840351,14.8951430332,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,63.4247909345,8.62577840351,13.8716234182,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,59.9673356594,8.62577840351,10.4141681431,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,49.125743304,8.62577840351,5.6748650013,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,50.1195790003,8.62577840351,0.926200697553,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  20:00:00,44.6472470061,8.62577840351,0.00135638258854,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,9.0455655946,9.0455655946
 10/05  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,6.06035092396,6.06035092396
 10/05  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.047084083071,0.047084083071
 10/05  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  10:00:00,50.8816692042,8.62577840351,1.32850168786,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  11:00:00,57.4795940697,8.62577840351,7.92642655341,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,61.1129484983,8.62577840351,11.559780982,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,64.169965249,8.62577840351,14.6167977327,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,65.2474714673,8.62577840351,15.694303951,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,65.3650619921,8.62577840351,15.8118944758,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,63.4292406764,8.62577840351,13.8760731601,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,60.4339224685,8.62577840351,10.8807549522,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,51.2510244107,8.62577840351,7.80014610795,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,53.5176996825,8.62577840351,4.32432137974,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,46.8157381341,8.62577840351,2.16984751058,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  09:00:00,50.2980909182,8.62577840351,0.744923401856,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  10:00:00,54.7733183863,8.62577840351,5.22015087,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  11:00:00,59.8858769397,8.62577840351,10.3327094234,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  12:00:00,62.0734708091,8.62577840351,12.5203032928,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,64.1088586245,8.62577840351,14.5556911082,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,65.1313403306,8.62577840351,15.5781728143,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,65.7945344617,8.62577840351,16.2413669454,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,64.6817364569,8.62577840351,15.1285689406,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,62.0576645084,8.62577840351,12.5044969921,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,52.8051850763,8.62577840351,9.35430677359,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,54.5733118043,8.62577840351,5.37993350155,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,46.5193329332,8.62577840351,1.87344230971,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.475712505994,0.475712505994
 10/07  07:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/07  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  09:00:00,37.8514388374,8.62577840351,0.143060534639,0.0,21.8919046032,7.190695296,0.0,0.0
 10/07  10:00:00,56.181949421,8.62577840351,6.62878190471,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  11:00:00,63.3109095048,8.62577840351,13.7577419885,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,66.899009794,8.62577840351,17.3458422777,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,70.282085878,8.62577840351,20.7289183617,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,71.6532220917,8.62577840351,22.1000545754,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,71.761339276,8.62577840351,22.2081717597,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,70.9926409499,8.62577840351,21.4394734336,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,67.987187682,8.62577840351,18.4340201657,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,50.2730460871,8.62577840351,11.3696554636,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,42.3400935121,8.62577840351,6.78917824699,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  20:00:00,39.2815566087,8.62577840351,3.73064134361,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  21:00:00,26.7702071425,8.62577840351,0.314267235808,0.0,3.6486507672,2.696510736,0.0,0.0
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/08  09:00:00,14.9845967629,8.62577840351,0.0136568561973,0.0,3.6486507672,2.696510736,0.0,0.0
 10/08  10:00:00,32.8293914988,8.62577840351,4.21598855452,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  11:00:00,38.1591483995,8.62577840351,9.54574545523,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  12:00:00,53.9571986506,8.62577840351,16.2488203479,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  13:00:00,57.685381703,8.62577840351,19.9770034003,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,59.8112592449,8.62577840351,22.1028809422,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,60.7848903563,8.62577840351,23.0765120536,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,61.0232887465,8.62577840351,23.3149104438,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,48.312873043,8.62577840351,19.6994700986,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,39.1514147744,8.62577840351,13.8904871885,0.0,7.2973015344,3.595347648,0.0,0.0
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,16.3427589128,8.62577840351,1.37181900606,0.0,3.6486507672,2.696510736,0.0,0.0
 10/09  09:00:00,15.1874485464,8.62577840351,0.216508639681,0.0,3.6486507672,2.696510736,0.0,0.0
 10/09  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  12:00:00,37.8112711107,8.62577840351,0.102892808006,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  13:00:00,37.9448079596,8.62577840351,0.236429656872,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,38.4082056829,8.62577840351,0.699827380228,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,39.8794252968,8.62577840351,2.17104699409,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,41.4837941176,8.62577840351,3.77541581489,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,29.9595628649,8.62577840351,1.34615992054,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,25.3331949538,8.62577840351,0.0722673678673,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,40.7725720946,40.7725720946
 10/10  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,31.3046770135,31.3046770135
 10/10  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,16.5234901842,16.5234901842
 10/10  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0183154755166,0.0183154755166
 10/10  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,49.8640736594,8.62577840351,0.310906143092,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,51.2968838895,8.62577840351,1.74371637321,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,52.5855085903,8.62577840351,3.032341074,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,53.3199550091,8.62577840351,3.76678749275,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,52.5559717706,8.62577840351,3.00280425427,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,50.7587917462,8.62577840351,1.2056242299,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,43.652177554,8.62577840351,0.201299251296,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,25.5040746414,25.5040746414
 10/11  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,17.1005390519,17.1005390519
 10/11  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,3.49806029271,3.49806029271
 10/11  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,49.7237070298,8.62577840351,0.170539513469,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,50.870131073,8.62577840351,1.31696355672,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,52.3069155813,8.62577840351,2.753748065,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,53.2867740915,8.62577840351,3.73360657521,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,53.8215914142,8.62577840351,4.26842389784,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,53.0349629449,8.62577840351,3.48179542861,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,51.0483221428,8.62577840351,1.49515462647,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,45.5919246661,8.62577840351,0.22687969672,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,28.1706919792,28.1706919792
 10/12  07:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,17.4537159814,17.4537159814
 10/12  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,3.05960702149,3.05960702149
 10/12  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  11:00:00,49.8742516964,8.62577840351,0.321084180135,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,50.9719374777,8.62577840351,1.41876996142,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,52.2291069525,8.62577840351,2.67593943618,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,52.8620825209,8.62577840351,3.30891500458,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,53.7451064072,8.62577840351,4.19193889087,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,53.1703657092,8.62577840351,3.61719819291,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,51.3288799949,8.62577840351,1.77571247854,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,45.8127423062,8.62577840351,0.447697336771,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,18.8560414568,18.8560414568
 10/13  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,14.2108695132,14.2108695132
 10/13  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.46511673265,2.46511673265
 10/13  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  11:00:00,50.4426369913,8.62577840351,0.889469475011,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  12:00:00,52.6208230472,8.62577840351,3.06765553086,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,54.4677955088,8.62577840351,4.91462799252,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,55.59752044,8.62577840351,6.04435292368,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,56.5817588585,8.62577840351,7.02859134218,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,55.9232384881,8.62577840351,6.37007097183,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,53.7444586504,8.62577840351,4.1912911341,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,46.771282711,8.62577840351,1.40623774161,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,49.2776722826,8.62577840351,0.0842939798383,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,7.79772673314,7.79772673314
 10/14  07:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,4.56475517549,4.56475517549
 10/14  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0171703400797,0.0171703400797
 10/14  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/14  10:00:00,49.9964098539,8.62577840351,0.443242337619,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  11:00:00,54.2885848546,8.62577840351,4.73541733827,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  12:00:00,57.1858867037,8.62577840351,7.63271918741,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,59.5349743373,8.62577840351,9.98180682101,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,60.3867359399,8.62577840351,10.8335684236,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,59.5781469516,8.62577840351,10.0249794353,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,58.1303456235,8.62577840351,8.57717810714,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,54.8297751658,8.62577840351,5.27660764952,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,41.2801411503,8.62577840351,0.46258386015,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,1.67187788513,1.67187788513
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,64.7876814959,64.7876814959
