Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/15  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,17.6484622048,17.6484622048
 10/15  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  11:00:00,28.6318758951,8.62577840351,0.0184729507367,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  12:00:00,41.0569494153,8.62577840351,3.34857111257,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,45.7444717122,8.62577840351,8.03609340949,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,47.1496877431,8.62577840351,9.44130944041,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,47.2142949112,8.62577840351,9.50591660852,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,46.6603221616,8.62577840351,8.95194385887,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,34.6172108196,8.62577840351,6.00380787531,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,30.339861605,8.62577840351,3.16476735238,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.127319586208,0.127319586208
 10/16  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.159689849273,0.159689849273
 10/16  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  10:00:00,51.659960456,8.62577840351,2.10679293973,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  11:00:00,57.034947071,8.62577840351,7.48177955471,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,60.1633565333,8.62577840351,10.610189017,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,63.1793792741,8.62577840351,13.6262117577,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,64.4675036495,8.62577840351,14.9143361332,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,64.9920240774,8.62577840351,15.4388565611,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,63.7280518841,8.62577840351,14.1748843678,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,60.2159480777,8.62577840351,10.6627805614,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,51.0937794971,8.62577840351,5.72873452769,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,50.0280307219,8.62577840351,0.834652419229,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0368487507604,0.0368487507604
 10/17  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  10:00:00,49.8327082547,8.62577840351,0.279540738411,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  11:00:00,50.7483172451,8.62577840351,1.19514972878,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,50.8216996897,8.62577840351,1.26853217338,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,50.5509356457,8.62577840351,0.997768129398,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,50.5254383674,8.62577840351,0.972270851108,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,51.0080025893,8.62577840351,1.45483507294,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,50.6005024444,8.62577840351,1.04733492808,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,49.9841014297,8.62577840351,0.430933913428,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,45.3880772568,8.62577840351,0.0230322874009,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,43.4278315204,43.4278315204
 10/18  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,33.717954948,33.717954948
 10/18  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,23.0886369065,23.0886369065
 10/18  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.69959761028,4.69959761028
 10/18  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.69698526732,0.69698526732
 10/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,45.3650449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0273660758637,0.0273660758637
 10/18  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.18158501973,2.18158501973
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,51.5926990969,51.5926990969
 10/19  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,33.0438991461,33.0438991461
 10/19  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,15.0291681045,15.0291681045
 10/19  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  11:00:00,49.5535393462,8.62577840351,0.000371829930799,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,50.2333245366,8.62577840351,0.680157020314,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,51.7083405092,8.62577840351,2.15517299286,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,53.4248028871,8.62577840351,3.87163537074,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,55.2197152894,8.62577840351,5.66654777312,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,55.4671526613,8.62577840351,5.91398514494,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,54.0203691104,8.62577840351,4.46720159408,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,49.4800725429,8.62577840351,2.20086090687,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,49.5905189954,8.62577840351,0.397140692645,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,44.6578954994,8.62577840351,0.0120048758797,0.0,18.243253836,6.291858384,0.0,0.0
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  09:00:00,49.9128260544,8.62577840351,0.359658538079,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  10:00:00,51.5165876474,8.62577840351,1.96342013109,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  11:00:00,54.2908754741,8.62577840351,4.73770795782,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,54.802469809,8.62577840351,5.24930229271,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,54.7256793696,8.62577840351,5.17251185327,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,55.0360062361,8.62577840351,5.48283871982,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,56.1667682131,8.62577840351,6.6136006968,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,55.5649627762,8.62577840351,6.01179525993,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,54.159911674,8.62577840351,4.60674415766,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,50.5308044498,8.62577840351,3.25159281374,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,50.5730241565,8.62577840351,1.37964585383,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,44.9694538049,8.62577840351,0.323563181369,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,45.6023483798,45.6023483798
 10/21  07:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,41.3033072609,41.3033072609
 10/21  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,30.7082085561,30.7082085561
 10/21  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,5.98699996447,5.98699996447
 10/21  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,49.5699363828,8.62577840351,0.0167688664472,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,49.8326103468,8.62577840351,0.279442830535,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,50.0539742381,8.62577840351,0.500806721741,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,50.0796445403,8.62577840351,0.526477024001,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,49.6625067967,8.62577840351,0.10933928039,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,42.7317239568,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0481253635764,0.0481253635764
 10/21  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,2.93102989261,2.93102989261
 10/21  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,14.8020257209,14.8020257209
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,65.0207641412,65.0207641412
 10/22  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,36.6408017242,36.6408017242
 10/22  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,13.2317662039,13.2317662039
 10/22  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,1.60651009325,1.60651009325
 10/22  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  18:00:00,29.0892609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,2.61037382487,2.61037382487
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,123.91204449,123.91204449
 10/23  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,84.7101684241,84.7101684241
 10/23  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,54.3255924288,54.3255924288
 10/23  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.9141179402,15.9141179402
 10/23  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.317098320298,0.317098320298
 10/23  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,49.5943969505,8.62577840351,0.0412294342112,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,50.0066205108,8.62577840351,0.453452994476,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,50.8453751677,8.62577840351,1.29220765138,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,50.9171272807,8.62577840351,1.36395976435,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,49.8475592643,8.62577840351,0.29439174799,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  18:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,2.26595504182,2.26595504182
 10/23  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,19.4229253487,19.4229253487
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,107.264618054,107.264618054
 10/24  07:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,76.9910003075,76.9910003075
 10/24  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,48.4960771013,48.4960771013
 10/24  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.76002017958,8.76002017958
 10/24  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  12:00:00,49.7379900197,8.62577840351,0.184822503427,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  13:00:00,51.2284502705,8.62577840351,1.67528275416,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,52.6762416534,8.62577840351,3.12307413713,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,53.2479137932,8.62577840351,3.69474627691,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,52.3461088555,8.62577840351,2.79294133923,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,50.9907608881,8.62577840351,1.43759337176,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,48.0027602954,8.62577840351,0.723548659329,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  19:00:00,49.3026326302,8.62577840351,0.109254327462,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  11:00:00,50.1420250229,8.62577840351,0.588857506552,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  12:00:00,51.9872954176,8.62577840351,2.43412790124,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  13:00:00,54.4972741112,8.62577840351,4.94410659484,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,55.6058877852,8.62577840351,6.05272026885,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,56.427911162,8.62577840351,6.87474364566,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,55.6554361748,8.62577840351,6.10226865844,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,53.9094343678,8.62577840351,4.35626685152,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,49.7689660295,8.62577840351,2.4897543935,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  19:00:00,49.8387225259,8.62577840351,0.645344223183,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  20:00:00,44.8125754175,8.62577840351,0.166684793984,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.223520334493,0.223520334493
 10/26  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/26  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.047477990862,0.047477990862
 10/26  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,2.83033860869,2.83033860869
 10/26  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,5.89942577197,5.89942577197
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,58.0135444681,58.0135444681
 10/27  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,44.9883769003,44.9883769003
 10/27  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,35.358469932,35.358469932
 10/27  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.4869162777,18.4869162777
 10/27  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.2334042225,13.2334042225
 10/27  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.32392082458,4.32392082458
 10/27  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.92375960989,1.92375960989
 10/27  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.322472934764,0.322472934764
 10/27  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.415085981152,0.415085981152
 10/27  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.27953451546,1.27953451546
 10/27  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.76806611002,5.76806611002
 10/27  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,12.8461762293,12.8461762293
 10/27  18:00:00,47.279211636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,18.9803842639,18.9803842639
 10/27  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,26.7723912091,26.7723912091
 10/27  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,29.9384643641,29.9384643641
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,92.0195768086,92.0195768086
 10/28  07:00:00,18.79927324,8.62577840351,0.0,0.0,3.6486507672,2.696510736,75.7184286954,75.7184286954
 10/28  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,63.7638725153,63.7638725153
 10/28  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,42.0829942968,42.0829942968
 10/28  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.6512391996,26.6512391996
 10/28  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.8295609347,11.8295609347
 10/28  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.71179714797,3.71179714797
 10/28  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.383238432534,0.383238432534
 10/28  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.000369805148153,0.000369805148153
 10/28  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.152116520369,0.152116520369
 10/28  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.886574512949,0.886574512949
 10/28  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.01604852669,7.01604852669
 10/28  18:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,30.6554277394,30.6554277394
 10/28  19:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,46.5468866474,46.5468866474
 10/28  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,54.799413415,54.799413415
 10/28  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,65.951875883,65.951875883
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,116.002114355,116.002114355
 10/29  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,75.1134494036,75.1134494036
 10/29  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,46.3685427809,46.3685427809
 10/29  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,29.8137414485,29.8137414485
 10/29  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,10.5923444233,10.5923444233
 10/29  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,1.54632241964,1.54632241964
 10/29  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,13.839867398,13.839867398
 10/29  18:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,48.3271606708,48.3271606708
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,163.488271666,163.488271666
 10/30  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,133.678988841,133.678988841
 10/30  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,101.785939544,101.785939544
 10/30  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,51.7787784515,51.7787784515
 10/30  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.572428065,15.572428065
 10/30  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,49.5577553799,8.62577840351,0.00458786361457,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,49.7603920959,8.62577840351,0.207224579545,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,49.6335372914,8.62577840351,0.080369775096,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/31  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  10:00:00,50.2233087737,8.62577840351,0.670141257347,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  11:00:00,53.1487605256,8.62577840351,3.59559300932,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  12:00:00,55.0868553589,8.62577840351,5.53368784258,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  13:00:00,56.3751680132,8.62577840351,6.82200049687,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  14:00:00,57.5013899638,8.62577840351,7.94822244749,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  15:00:00,58.9352758366,8.62577840351,9.38210832024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  16:00:00,58.6360969076,8.62577840351,9.0829293913,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  17:00:00,54.9747963474,8.62577840351,5.42162883109,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  18:00:00,50.2531442761,8.62577840351,1.05976597339,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,20.6483740715,20.6483740715
 11/01  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,12.1362478975,12.1362478975
 11/01  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.35331351337,2.35331351337
 11/01  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  12:00:00,49.8955060851,8.62577840351,0.342338568789,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  13:00:00,50.0973862791,8.62577840351,0.544218762739,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  14:00:00,50.1133052992,8.62577840351,0.560137782888,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  15:00:00,50.760582586,8.62577840351,1.20741506968,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  16:00:00,50.0482116897,8.62577840351,0.495044173364,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  17:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  18:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,36.1018215551,36.1018215551
 11/02  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,22.1604282607,22.1604282607
 11/02  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,5.74894289512,5.74894289512
 11/02  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  11:00:00,49.7908067605,8.62577840351,0.237639244211,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  12:00:00,51.8187205575,8.62577840351,2.26555304116,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  13:00:00,54.0984509746,8.62577840351,4.54528345826,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  14:00:00,55.3525134569,8.62577840351,5.79934594061,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  15:00:00,56.1437504346,8.62577840351,6.59058291831,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  16:00:00,54.0765299205,8.62577840351,4.52336240418,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  17:00:00,50.7803085437,8.62577840351,1.22714102736,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  18:00:00,49.2874678567,8.62577840351,0.0940895539412,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,28.33536219,28.33536219
 11/03  07:00:00,23.3467609192,8.62577840351,0.0,0.0,7.2973015344,3.595347648,19.7615580643,19.7615580643
 11/03  08:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,3.84288229973,3.84288229973
 11/03  09:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  10:00:00,49.5815512054,8.62577840351,0.0283836890555,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  11:00:00,50.8984215765,8.62577840351,1.3452540602,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  12:00:00,54.4837894659,8.62577840351,4.93062194954,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  13:00:00,58.1282366757,8.62577840351,8.57506915938,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  14:00:00,58.4370040807,8.62577840351,8.88383656437,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  15:00:00,58.8255054465,8.62577840351,9.27233793021,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  16:00:00,56.7394369201,8.62577840351,7.18626940375,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  17:00:00,52.1854823976,8.62577840351,2.6323148813,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  18:00:00,49.4372328893,8.62577840351,0.243854586541,0.0,21.8919046032,7.190695296,0.0,0.0
 11/03  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/03  20:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  06:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,25.131987174,25.131987174
 11/04  07:00:00,20.7134399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,21.5805976773,21.5805976773
 11/04  08:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,4.63257965217,4.63257965217
 11/04  09:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/04  10:00:00,49.7533481673,8.62577840351,0.200180650957,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  11:00:00,54.4325519467,8.62577840351,4.87938443041,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  12:00:00,59.2889970843,8.62577840351,9.73582956796,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  13:00:00,61.7121382179,8.62577840351,12.1589707016,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  14:00:00,63.120725197,8.62577840351,13.5675576807,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,63.5552479003,8.62577840351,14.002080384,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,62.22003209,8.62577840351,12.6668645737,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,57.4421333223,8.62577840351,7.88896580594,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,45.2897583564,8.62577840351,0.643867732897,0.0,18.243253836,6.291858384,0.0,0.0
 11/04  19:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  21:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.241295197855,0.241295197855
 11/05  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/05  10:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  12:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  14:00:00,38.3438546019,8.62577840351,0.635476299195,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,39.5240878377,8.62577840351,1.81570953496,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,38.900470708,8.62577840351,1.19209240533,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  18:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,70.8171359642,70.8171359642
 11/06  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,49.9186360257,49.9186360257
 11/06  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,31.2983664062,31.2983664062
 11/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.87069175091,6.87069175091
 11/06  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.627894846884,0.627894846884
 11/06  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
