Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/06  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.8414269459,7.8414269459
 11/06  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,15.6597972711,15.6597972711
 11/06  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,17.4948356638,17.4948356638
 11/06  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,22.4020073061,22.4020073061
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,101.837337965,101.837337965
 11/07  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,66.4327959416,66.4327959416
 11/07  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,37.36694603,37.36694603
 11/07  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.84898729828,6.84898729828
 11/07  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.153850747263,0.153850747263
 11/07  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,49.605053934,8.62577840351,0.0518864177237,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,49.676260341,8.62577840351,0.123092824659,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0126033811508,0.0126033811508
 11/07  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,2.54465523738,2.54465523738
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,101.751493869,101.751493869
 11/08  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,67.2988668221,67.2988668221
 11/08  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,20.5133573732,20.5133573732
 11/08  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  12:00:00,50.5835908857,8.62577840351,1.03042336937,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  13:00:00,53.8484107467,8.62577840351,4.29524323036,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  14:00:00,54.9779384986,8.62577840351,5.42477098225,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,54.3556097806,8.62577840351,4.80244226432,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,54.2792367571,8.62577840351,4.7260692408,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,53.53871843,8.62577840351,2.07138424702,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  18:00:00,61.1040719642,8.62577840351,0.0659044479063,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0821634497521,0.0821634497521
 11/08  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,4.93048053821,4.93048053821
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,15.7479409084,15.7479409084
 11/09  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,7.87528295895,7.87528295895
 11/09  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/09  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  12:00:00,49.8091284317,8.62577840351,0.255960915431,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  13:00:00,50.0189693589,8.62577840351,0.465801842553,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,49.5865765401,8.62577840351,0.0334090237916,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,49.7986617274,8.62577840351,0.24549421112,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,50.4118895037,8.62577840351,0.858721987356,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,52.1579005313,8.62577840351,0.690566348296,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,61.0989649804,8.62577840351,0.0607974640703,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/09  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/09  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,27.3931095337,27.3931095337
 11/10  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,6.02540622994,6.02540622994
 11/10  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/10  10:00:00,49.5938452187,8.62577840351,0.0406777023959,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  11:00:00,50.795142982,8.62577840351,1.24197546568,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  12:00:00,54.3646349062,8.62577840351,4.81146738988,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  13:00:00,53.6810136805,8.62577840351,4.12784616416,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  14:00:00,52.0952404891,8.62577840351,2.54207297282,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  15:00:00,52.0426253708,8.62577840351,2.48945785452,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  16:00:00,54.2909219581,8.62577840351,4.73775444182,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  17:00:00,55.0371318407,8.62577840351,3.56979765773,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  18:00:00,62.3264232359,8.62577840351,1.28825571959,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  19:00:00,50.0291123687,8.62577840351,0.835734065967,0.0,21.8919046032,7.190695296,0.0,0.0
 11/10  20:00:00,49.4339181201,8.62577840351,0.240539817368,0.0,21.8919046032,7.190695296,0.0,0.0
 11/10  21:00:00,44.6481959442,8.62577840351,0.00230532072456,0.0,18.243253836,6.291858384,0.0,0.0
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,53.4312862603,53.4312862603
 11/11  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,45.0564170697,45.0564170697
 11/11  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,37.3575583675,37.3575583675
 11/11  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,35.874517907,35.874517907
 11/11  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.0281628749,33.0281628749
 11/11  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,45.0281811863,45.0281811863
 11/11  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,57.1612194318,57.1612194318
 11/11  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,64.2362902794,64.2362902794
 11/11  17:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,69.0656375051,69.0656375051
 11/11  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,97.5550163351,97.5550163351
 11/11  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,106.430202518,106.430202518
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,149.901620711,149.901620711
 11/12  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,104.153287455,104.153287455
 11/12  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,76.7284758152,76.7284758152
 11/12  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,59.5109850317,59.5109850317
 11/12  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,39.6616811283,39.6616811283
 11/12  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.904953774,29.904953774
 11/12  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,24.5720864783,24.5720864783
 11/12  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,24.016851991,24.016851991
 11/12  17:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,30.2056163538,30.2056163538
 11/12  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,53.4829056632,53.4829056632
 11/12  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,59.8790951646,59.8790951646
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,170.560081806,170.560081806
 11/13  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,113.232204629,113.232204629
 11/13  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,62.4179489884,62.4179489884
 11/13  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,20.9680842811,20.9680842811
 11/13  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.92062477751,5.92062477751
 11/13  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.005979044341,0.005979044341
 11/13  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,1.24875826085,1.24875826085
 11/13  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,5.44104409034,5.44104409034
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,17.9902776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,78.0483070519,78.0483070519
 11/14  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,54.0088441645,54.0088441645
 11/14  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,24.4087917081,24.4087917081
 11/14  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.159574340698,0.159574340698
 11/14  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  12:00:00,49.6217536315,8.62577840351,0.0685861152223,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  13:00:00,50.40108151,8.62577840351,0.84791399373,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  14:00:00,51.9433364957,8.62577840351,2.39016897942,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  15:00:00,52.9015352361,8.62577840351,3.34836771975,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  16:00:00,52.2084102368,8.62577840351,2.65524272053,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  17:00:00,51.8627440345,8.62577840351,0.395409851548,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.983879440297,0.983879440297
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,137.196780512,137.196780512
 11/15  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,79.2738947902,79.2738947902
 11/15  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,24.8065391097,24.8065391097
 11/15  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  12:00:00,49.671448435,8.62577840351,0.118280918659,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  13:00:00,50.7453417945,8.62577840351,1.19217427823,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  14:00:00,51.4706383911,8.62577840351,1.91747087475,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  15:00:00,51.5960838316,8.62577840351,2.04291631525,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  16:00:00,51.2113135371,8.62577840351,1.65814602083,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  17:00:00,51.8098383417,8.62577840351,0.342504158735,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,40.99718149,40.99718149
 11/16  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,22.8749707248,22.8749707248
 11/16  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,5.79554283076,5.79554283076
 11/16  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  11:00:00,49.7247226272,8.62577840351,0.171555110913,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  12:00:00,51.9897947312,8.62577840351,2.43662721494,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  13:00:00,53.5732288358,8.62577840351,4.02006131952,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  14:00:00,54.7757463416,8.62577840351,5.22257882531,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  15:00:00,53.6631972783,8.62577840351,4.11002976194,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  16:00:00,52.7193004439,8.62577840351,3.16613292759,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  17:00:00,52.8861289425,8.62577840351,1.41879475948,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  18:00:00,61.3226016582,8.62577840351,0.284434141871,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/16  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/16  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,3.58830104684,3.58830104684
 11/17  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/17  10:00:00,49.9458165115,8.62577840351,0.392648995177,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  11:00:00,53.6774965519,8.62577840351,4.12432903556,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  12:00:00,58.8635521344,8.62577840351,9.3103846181,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  13:00:00,60.8126823105,8.62577840351,11.2595147942,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  14:00:00,61.2966959478,8.62577840351,11.7435284315,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  15:00:00,60.0340080141,8.62577840351,10.4808404978,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  16:00:00,59.5296408282,8.62577840351,9.97647331193,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  17:00:00,59.1627226824,8.62577840351,7.69538849943,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  18:00:00,65.8906236614,8.62577840351,4.85245614509,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  19:00:00,52.2995955733,8.62577840351,3.10621727054,0.0,21.8919046032,7.190695296,0.0,0.0
 11/17  20:00:00,50.352674199,8.62577840351,1.15929589624,0.0,21.8919046032,7.190695296,0.0,0.0
 11/17  21:00:00,45.4932094335,8.62577840351,0.847318809955,0.0,18.243253836,6.291858384,0.0,0.0
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  07:00:00,19.4550258218,8.62577840351,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/18  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  12:00:00,49.8741683825,8.62577840351,0.321000866224,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  13:00:00,50.3792456244,8.62577840351,0.826078108077,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  14:00:00,50.5541339506,8.62577840351,1.00096643425,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  15:00:00,50.1242081667,8.62577840351,0.571040650375,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  16:00:00,49.7695645873,8.62577840351,0.216397070949,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  17:00:00,51.5218635878,8.62577840351,0.0545294048599,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/18  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,1.33071165039,1.33071165039
 11/18  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,9.57209874204,9.57209874204
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,49.9621219423,49.9621219423
 11/19  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,27.0692611993,27.0692611993
 11/19  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,13.8028432668,13.8028432668
 11/19  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,9.28599608399,9.28599608399
 11/19  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.277549129969,0.277549129969
 11/19  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.285972164902,0.285972164902
 11/19  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,1.69528571347,1.69528571347
 11/19  17:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,2.66621812161,2.66621812161
 11/19  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,14.1025001305,14.1025001305
 11/19  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,21.1272400639,21.1272400639
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,79.3102441772,79.3102441772
 11/20  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,58.7222204134,58.7222204134
 11/20  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,41.051564854,41.051564854
 11/20  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,22.1216155384,22.1216155384
 11/20  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.9045980835,11.9045980835
 11/20  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.95582031248,0.95582031248
 11/20  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.99544027291,1.99544027291
 11/20  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,8.74798078369,8.74798078369
 11/20  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.7439072335,22.7439072335
 11/20  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,32.6835050171,32.6835050171
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,152.348629443,152.348629443
 11/21  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,123.426691731,123.426691731
 11/21  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,107.328220187,107.328220187
 11/21  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,85.1589668701,85.1589668701
 11/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,71.8305463891,71.8305463891
 11/21  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,56.7483056549,56.7483056549
 11/21  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.9246714319,49.9246714319
 11/21  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.0944864379,47.0944864379
 11/21  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.3708552786,42.3708552786
 11/21  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.1447446753,40.1447446753
 11/21  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.5059730453,49.5059730453
 11/21  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,58.7339526827,58.7339526827
 11/21  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,65.0074517457,65.0074517457
 11/21  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,74.2598812529,74.2598812529
 11/21  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,82.6988385495,82.6988385495
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,189.792065423,189.792065423
 11/22  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,145.832071542,145.832071542
 11/22  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,114.474631601,114.474631601
 11/22  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,83.3281653618,83.3281653618
 11/22  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.9624512748,67.9624512748
 11/22  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,50.1670391573,50.1670391573
 11/22  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.3920678728,43.3920678728
 11/22  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.1828026353,39.1828026353
 11/22  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.134310925,34.134310925
 11/22  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,31.5319007755,31.5319007755
 11/22  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,44.8182516073,44.8182516073
 11/22  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,71.6597793702,71.6597793702
 11/22  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,95.1726248898,95.1726248898
 11/22  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,110.360124949,110.360124949
 11/22  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,118.563493005,118.563493005
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6783077079,0.020726956331,0.0,0.0,1.8243253836,1.348255368,0.600588167622,0.600588167622
 11/23  03:00:00,14.705499842,0.0479190904184,0.0,0.0,1.8243253836,1.348255368,1.38851253647,1.38851253647
 11/23  04:00:00,14.7194564666,0.0618757150455,0.0,0.0,1.8243253836,1.348255368,1.79292230494,1.79292230494
 11/23  05:00:00,14.7962184798,0.138637728157,0.0,0.0,1.8243253836,1.348255368,3.69520352579,3.69520352579
 11/23  06:00:00,14.8256183652,0.168037613636,0.0,0.0,1.8243253836,1.348255368,4.37109821629,4.37109821629
 11/23  07:00:00,11.0304977299,0.201250311613,0.0,0.0,1.8243253836,1.348255368,5.222697134,5.222697134
 11/23  08:00:00,3.28731164367,0.114730892072,0.0,0.0,1.8243253836,1.348255368,3.03003324414,3.03003324414
 11/23  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,171.042433177,171.042433177
 11/23  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,91.8946118742,91.8946118742
 11/23  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,56.5113850463,56.5113850463
 11/23  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,30.4586836935,30.4586836935
 11/23  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,5.6808289923,5.6808289923
 11/23  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.489165450015,0.489165450015
 11/23  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.668674494954,0.668674494954
 11/23  17:00:00,41.536711636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,15.4098643418,15.4098643418
 11/23  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,58.6184110523,58.6184110523
 11/23  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,78.3013238224,78.3013238224
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  07:00:00,19.9044442778,8.62577840351,0.0,0.0,1.8243253836,1.797673824,152.976453852,152.976453852
 11/24  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,104.077164466,104.077164466
 11/24  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,48.8832403746,48.8832403746
 11/24  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.1455037106,2.1455037106
 11/24  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  13:00:00,49.7105366412,8.62577840351,0.157369124876,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  14:00:00,50.4248813354,8.62577840351,0.871713819096,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  15:00:00,50.9954739005,8.62577840351,1.44230638422,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  16:00:00,51.0805976728,8.62577840351,1.5274301565,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  17:00:00,53.4982213625,8.62577840351,0.116720512842,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,4.23809330667,4.23809330667
 11/24  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,21.9516360014,21.9516360014
 11/24  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,33.9945007586,33.9945007586
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  07:00:00,21.3691924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,59.5442869694,59.5442869694
 11/25  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,42.5975155819,42.5975155819
 11/25  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,24.6599531719,24.6599531719
 11/25  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.110443476089,0.110443476089
 11/25  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  12:00:00,49.8703624905,8.62577840351,0.317194974201,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  13:00:00,52.1021221961,8.62577840351,2.54895467975,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  14:00:00,54.7134261392,8.62577840351,5.16025862285,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  15:00:00,56.1823774461,8.62577840351,6.62920992981,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  16:00:00,55.0852676765,8.62577840351,5.53210016023,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  17:00:00,55.5549312561,8.62577840351,2.17343040643,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  18:00:00,61.3305570055,8.62577840351,0.292389489197,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/25  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.199500163064,0.199500163064
 11/25  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,5.68098890204,5.68098890204
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,28.9699609914,28.9699609914
 11/26  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,2.42159344499,2.42159344499
 11/26  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  13:00:00,38.2769801556,8.62577840351,0.568601852891,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  14:00:00,40.7074109317,8.62577840351,2.99903262895,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  15:00:00,41.0138364385,8.62577840351,3.3054581358,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  16:00:00,39.816207994,8.62577840351,2.10782969133,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  17:00:00,41.9565677282,8.62577840351,0.419856092177,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,35.6532685417,35.6532685417
 11/27  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,22.495780956,22.495780956
 11/27  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,7.41207756547,7.41207756547
 11/27  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/27  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/27  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.189000852311,0.189000852311
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,27.468989447,27.468989447
 11/28  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,16.9162627493,16.9162627493
 11/28  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,7.09285715918,7.09285715918
 11/28  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  14:00:00,49.5652334497,8.62577840351,0.0120659333851,0.0,32.8378569048,8.089532208,0.0,0.0
