Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/28  15:00:00,49.7992403429,8.62577840351,0.246072826558,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  16:00:00,49.7650653224,8.62577840351,0.211897806124,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/28  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/28  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,1.10811017286,1.10811017286
 11/29  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/29  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/29  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/29  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,48.4266798029,48.4266798029
 11/30  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,38.0023202986,38.0023202986
 11/30  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,26.5000010251,26.5000010251
 11/30  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.37127704456,4.37127704456
 11/30  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.030554031159,0.030554031159
 11/30  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,2.90656088077,2.90656088077
 11/30  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,11.9957598146,11.9957598146
 11/30  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,17.528044855,17.528044855
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,113.088169165,113.088169165
 12/01  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,74.3743123847,74.3743123847
 12/01  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,41.733557644,41.733557644
 12/01  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.83978062937,5.83978062937
 12/01  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0577738993316,0.0577738993316
 12/01  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,3.90618761814,3.90618761814
 12/01  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,7.95478590653,7.95478590653
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  07:00:00,21.3691924884,8.62577840351,0.0,0.0,1.8243253836,1.348255368,107.869486143,107.869486143
 12/02  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,80.9818961379,80.9818961379
 12/02  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,49.4444430872,49.4444430872
 12/02  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,11.2895241723,11.2895241723
 12/02  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  14:00:00,49.7579303199,8.62577840351,0.20476280361,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  15:00:00,50.084396775,8.62577840351,0.531229258687,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  16:00:00,50.2506738148,8.62577840351,0.697506298509,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  17:00:00,53.8902678329,8.62577840351,0.508766983263,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  18:00:00,61.0658936946,8.62577840351,0.0277261783004,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/02  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/02  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/02  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.00610131222843,0.00610131222843
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,101.901574553,101.901574553
 12/03  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,73.9413782217,73.9413782217
 12/03  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,55.957062217,55.957062217
 12/03  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,46.8505244224,46.8505244224
 12/03  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.4320720458,33.4320720458
 12/03  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.1256685614,29.1256685614
 12/03  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,27.7793237883,27.7793237883
 12/03  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.129444021,29.129444021
 12/03  17:00:00,41.536711636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,33.7873311141,33.7873311141
 12/03  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,58.3284117774,58.3284117774
 12/03  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,69.9525914176,69.9525914176
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,166.18742568,166.18742568
 12/04  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,125.483894099,125.483894099
 12/04  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,97.811946531,97.811946531
 12/04  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,66.6522178144,66.6522178144
 12/04  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.0528946325,52.0528946325
 12/04  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,37.292596579,37.292596579
 12/04  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.9904055135,29.9904055135
 12/04  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,25.4601528484,25.4601528484
 12/04  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,23.4462848169,23.4462848169
 12/04  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.4642600239,21.4642600239
 12/04  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.9327909625,28.9327909625
 12/04  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,41.5442234539,41.5442234539
 12/04  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,51.6351004979,51.6351004979
 12/04  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,61.9160912645,61.9160912645
 12/04  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,66.8821445832,66.8821445832
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  07:00:00,21.8186109444,8.62577840351,0.0,0.0,1.8243253836,1.797673824,162.121533004,162.121533004
 12/05  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,121.263259482,121.263259482
 12/05  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,91.8146908197,91.8146908197
 12/05  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,59.1561758025,59.1561758025
 12/05  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.3154726708,47.3154726708
 12/05  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.9278162373,34.9278162373
 12/05  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,31.0305863708,31.0305863708
 12/05  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.3537856885,29.3537856885
 12/05  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.9316647632,28.9316647632
 12/05  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.6207092507,27.6207092507
 12/05  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,33.0082295988,33.0082295988
 12/05  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.2899941087,42.2899941087
 12/05  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,50.6136228691,50.6136228691
 12/05  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,60.2110163006,60.2110163006
 12/05  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,64.6627687166,64.6627687166
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,152.649885288,152.649885288
 12/06  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,112.422307438,112.422307438
 12/06  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,84.9931191562,84.9931191562
 12/06  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,53.4749898971,53.4749898971
 12/06  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,37.4437532604,37.4437532604
 12/06  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,20.6035049092,20.6035049092
 12/06  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.7758546962,10.7758546962
 12/06  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.9930382001,5.9930382001
 12/06  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.58869236341,5.58869236341
 12/06  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.43790268464,5.43790268464
 12/06  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.6401224009,13.6401224009
 12/06  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.9878582144,29.9878582144
 12/06  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,44.3558861035,44.3558861035
 12/06  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,53.9896270484,53.9896270484
 12/06  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,54.5444932845,54.5444932845
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,140.591826094,140.591826094
 12/07  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,100.042889687,100.042889687
 12/07  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,67.6675880425,67.6675880425
 12/07  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,29.7137643536,29.7137643536
 12/07  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.7589647226,11.7589647226
 12/07  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.169529723876,0.169529723876
 12/07  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.57071797832,0.57071797832
 12/07  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.8219666344,13.8219666344
 12/07  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,36.2740930075,36.2740930075
 12/07  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,52.8725408114,52.8725408114
 12/07  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,59.8562203208,59.8562203208
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,91.4834790909,91.4834790909
 12/08  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,55.2871169289,55.2871169289
 12/08  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,25.8449022424,25.8449022424
 12/08  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.339162379634,0.339162379634
 12/08  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  13:00:00,49.6863641633,8.62577840351,0.133196646939,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  14:00:00,50.1541249942,8.62577840351,0.600957477872,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  15:00:00,50.3447485992,8.62577840351,0.791581082921,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  16:00:00,50.4210209293,8.62577840351,0.867853413023,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  17:00:00,53.702960491,8.62577840351,0.32145964139,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/08  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/08  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,43.8503158506,43.8503158506
 12/09  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,24.7316245807,24.7316245807
 12/09  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,6.47663849045,6.47663849045
 12/09  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/09  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  13:00:00,50.0390728829,8.62577840351,0.485905366543,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  14:00:00,50.7252171311,8.62577840351,1.17204961481,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  15:00:00,50.9055757889,8.62577840351,1.35240827257,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  16:00:00,50.7167348951,8.62577840351,1.1635673788,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  17:00:00,54.0303933803,8.62577840351,0.648892530653,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  18:00:00,61.0731322381,8.62577840351,0.0349647217892,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/09  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/09  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/09  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,24.8786071612,24.8786071612
 12/10  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,16.1278236405,16.1278236405
 12/10  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,7.43728720889,7.43728720889
 12/10  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,5.87187535698,5.87187535698
 12/10  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.15819360675,0.15819360675
 12/10  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,2.81194759328,2.81194759328
 12/10  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,12.2478938001,12.2478938001
 12/10  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,25.0931427144,25.0931427144
 12/10  17:00:00,41.536711636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,32.2129832032,32.2129832032
 12/10  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,52.7553617345,52.7553617345
 12/10  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,62.6849291512,62.6849291512
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,131.620570959,131.620570959
 12/11  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,97.9111298921,97.9111298921
 12/11  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,78.0305710831,78.0305710831
 12/11  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,52.6496499752,52.6496499752
 12/11  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.2209128927,42.2209128927
 12/11  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.9643872633,28.9643872633
 12/11  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.0882639935,24.0882639935
 12/11  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.4556459802,21.4556459802
 12/11  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,22.2504814084,22.2504814084
 12/11  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,22.8663068565,22.8663068565
 12/11  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,31.4463253935,31.4463253935
 12/11  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.9819805072,42.9819805072
 12/11  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,52.6822149496,52.6822149496
 12/11  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,62.815919951,62.815919951
 12/11  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,67.501804483,67.501804483
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  06:00:00,15.1192487301,0.0122495225319,0.0,0.0,1.8243253836,1.797673824,0.354944458521,0.354944458521
 12/12  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,202.951596621,202.951596621
 12/12  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,154.313085589,154.313085589
 12/12  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,111.148405228,111.148405228
 12/12  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.0303106237,64.0303106237
 12/12  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.3940380019,42.3940380019
 12/12  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.7002225156,26.7002225156
 12/12  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.3394845008,19.3394845008
 12/12  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,12.471544791,12.471544791
 12/12  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.30843322286,7.30843322286
 12/12  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.89931036119,3.89931036119
 12/12  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.76583388299,6.76583388299
 12/12  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.8505699835,14.8505699835
 12/12  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.9545631316,22.9545631316
 12/12  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.5598249449,29.5598249449
 12/12  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,29.4360616128,29.4360616128
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,85.3376628093,85.3376628093
 12/13  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,54.4876535879,54.4876535879
 12/13  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,33.3535539971,33.3535539971
 12/13  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.3859435171,7.3859435171
 12/13  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.378508917218,0.378508917218
 12/13  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,1.59880339301,1.59880339301
 12/13  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,10.9760484882,10.9760484882
 12/13  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,19.3277498678,19.3277498678
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,118.281660474,118.281660474
 12/14  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,90.0034357747,90.0034357747
 12/14  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,67.4692921184,67.4692921184
 12/14  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.5447512,39.5447512
 12/14  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.7522866307,27.7522866307
 12/14  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.5946978694,15.5946978694
 12/14  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.1207576168,10.1207576168
 12/14  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.37906815711,6.37906815711
 12/14  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.02131032037,5.02131032037
 12/14  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.17152403523,4.17152403523
 12/14  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.22634516218,9.22634516218
 12/14  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.5590884721,19.5590884721
 12/14  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,28.8089735272,28.8089735272
 12/14  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,40.1772405311,40.1772405311
 12/14  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,48.1872742098,48.1872742098
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,181.267963652,181.267963652
 12/15  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,136.648151237,136.648151237
 12/15  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,90.8769317961,90.8769317961
 12/15  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.2239464644,39.2239464644
 12/15  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,15.4196090762,15.4196090762
 12/15  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.19809567293,2.19809567293
 12/15  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0344531114468,0.0344531114468
 12/15  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.996123342799,0.996123342799
 12/15  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,6.200627302,6.200627302
 12/15  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,12.8789037667,12.8789037667
 12/15  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.3757021113,22.3757021113
 12/15  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,26.6664800437,26.6664800437
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,87.8793975111,87.8793975111
 12/16  08:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,69.3090485584,69.3090485584
 12/16  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,57.2066043204,57.2066043204
 12/16  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,37.2371533828,37.2371533828
 12/16  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.5985298471,24.5985298471
 12/16  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,14.4027941102,14.4027941102
 12/16  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,11.1201154246,11.1201154246
 12/16  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.63584094089,9.63584094089
 12/16  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,9.1206850622,9.1206850622
 12/16  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,10.703219465,10.703219465
 12/16  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.6548997516,13.6548997516
 12/16  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,21.9637342265,21.9637342265
 12/16  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,41.2515289608,41.2515289608
 12/16  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,49.4484181584,49.4484181584
 12/16  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,53.3494642506,53.3494642506
 12/16  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,62.4370855439,62.4370855439
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,133.177836626,133.177836626
 12/17  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,105.466922981,105.466922981
 12/17  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,91.5073322044,91.5073322044
 12/17  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,87.6037342688,87.6037342688
 12/17  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,76.7976200601,76.7976200601
 12/17  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,76.1645160431,76.1645160431
 12/17  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,77.7229422604,77.7229422604
 12/17  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,80.9034635316,80.9034635316
 12/17  17:00:00,41.536711636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,83.9706557657,83.9706557657
 12/17  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,109.895596381,109.895596381
 12/17  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,120.683938656,120.683938656
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.12850801,0.0215088023699,0.0,0.0,1.8243253836,1.797673824,0.623243084841,0.623243084841
 12/18  04:00:00,15.1552939838,0.0482947762245,0.0,0.0,1.8243253836,1.797673824,1.39939847873,1.39939847873
 12/18  05:00:00,15.2944991605,0.187499952929,0.0,0.0,1.8243253836,1.797673824,4.87883015217,4.87883015217
 12/18  06:00:00,15.2849699121,0.177970704511,0.0,0.0,1.8243253836,1.797673824,4.60242073449,4.60242073449
 12/18  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,231.164650409,231.164650409
 12/18  08:00:00,19.5184275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,188.947800846,188.947800846
 12/18  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,137.178874036,137.178874036
 12/18  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,81.6623790113,81.6623790113
 12/18  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,51.9526914586,51.9526914586
 12/18  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.9155013166,27.9155013166
 12/18  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,12.5483563184,12.5483563184
 12/18  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,5.63602638836,5.63602638836
 12/18  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.44262714053,4.44262714053
 12/18  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,3.61513102464,3.61513102464
 12/18  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.74572253174,8.74572253174
 12/18  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,19.5281314775,19.5281314775
 12/18  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,28.9473931493,28.9473931493
 12/18  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,38.426310898,38.426310898
 12/18  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,42.3770380452,42.3770380452
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,102.346003243,102.346003243
 12/19  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,71.6699211845,71.6699211845
 12/19  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,45.090156051,45.090156051
 12/19  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,13.3534658749,13.3534658749
 12/19  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,1.20278992909,1.20278992909
 12/19  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,4.80093598582,4.80093598582
 12/19  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,17.6447802258,17.6447802258
 12/19  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,31.5667228947,31.5667228947
 12/19  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,37.9607466557,37.9607466557
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
