Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,150.217414077,150.217414077
 12/20  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,122.369657495,122.369657495
 12/20  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,110.935634512,110.935634512
 12/20  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,94.7285676973,94.7285676973
 12/20  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,92.1632382001,92.1632382001
 12/20  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,87.886485907,87.886485907
 12/20  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,89.7237398916,89.7237398916
 12/20  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,89.8938194317,89.8938194317
 12/20  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,89.8299487755,89.8299487755
 12/20  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,87.4775225864,87.4775225864
 12/20  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,93.1393525718,93.1393525718
 12/20  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,103.08364132,103.08364132
 12/20  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,111.826764832,111.826764832
 12/20  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,120.891193051,120.891193051
 12/20  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,123.952736085,123.952736085
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  03:00:00,15.1462720986,0.0392728909615,0.0,0.0,1.8243253836,1.797673824,1.13797864207,1.13797864207
 12/21  04:00:00,15.148302198,0.0413029903831,0.0,0.0,1.8243253836,1.797673824,1.19680318303,1.19680318303
 12/21  05:00:00,15.1535656318,0.0465664241683,0.0,0.0,1.8243253836,1.797673824,1.34931742593,1.34931742593
 12/21  06:00:00,15.1582760441,0.0512768365166,0.0,0.0,1.8243253836,1.797673824,1.48580721613,1.48580721613
 12/21  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,207.449843771,207.449843771
 12/21  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,164.444731588,164.444731588
 12/21  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,139.381487269,139.381487269
 12/21  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,109.046210005,109.046210005
 12/21  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,94.8560587566,94.8560587566
 12/21  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,77.5268785968,77.5268785968
 12/21  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.9498299411,67.9498299411
 12/21  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.7236151922,63.7236151922
 12/21  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.2469538794,63.2469538794
 12/21  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,62.5340168935,62.5340168935
 12/21  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,70.0543034061,70.0543034061
 12/21  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,80.997715306,80.997715306
 12/21  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,89.9081181286,89.9081181286
 12/21  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,100.023785128,100.023785128
 12/21  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,104.882198387,104.882198387
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,180.953549024,180.953549024
 12/22  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,136.541327002,136.541327002
 12/22  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,108.823452904,108.823452904
 12/22  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,76.3575390487,76.3575390487
 12/22  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,63.0041523071,63.0041523071
 12/22  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,47.3036131774,47.3036131774
 12/22  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.9917950749,39.9917950749
 12/22  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,35.9762188421,35.9762188421
 12/22  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,35.9812448867,35.9812448867
 12/22  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.9803990248,34.9803990248
 12/22  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.3337595515,39.3337595515
 12/22  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,45.996678028,45.996678028
 12/22  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,51.3212024815,51.3212024815
 12/22  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,52.0454197081,52.0454197081
 12/22  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,42.9681445311,42.9681445311
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,50.278004244,50.278004244
 12/23  08:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,41.4794486869,41.4794486869
 12/23  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,45.3767469441,45.3767469441
 12/23  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,42.5893679322,42.5893679322
 12/23  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.3178760128,40.3178760128
 12/23  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,36.4961832507,36.4961832507
 12/23  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.1164726772,39.1164726772
 12/23  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.8504176168,39.8504176168
 12/23  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.432511799,40.432511799
 12/23  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,42.0073842618,42.0073842618
 12/23  17:00:00,53.3815008496,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.3326410502,43.3326410502
 12/23  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.685005849,49.685005849
 12/23  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,67.0716216678,67.0716216678
 12/23  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,74.5781409946,74.5781409946
 12/23  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,78.3868510312,78.3868510312
 12/23  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,87.6701248775,87.6701248775
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,167.465897461,167.465897461
 12/24  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,130.24001324,130.24001324
 12/24  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,106.095872486,106.095872486
 12/24  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,90.0918695327,90.0918695327
 12/24  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,67.7142094377,67.7142094377
 12/24  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,53.6231594308,53.6231594308
 12/24  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,40.8062802304,40.8062802304
 12/24  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,29.39383702,29.39383702
 12/24  17:00:00,41.536711636,8.62577840351,0.0,0.0,21.8919046032,7.190695296,22.879386536,22.879386536
 12/24  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,33.6696197635,33.6696197635
 12/24  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,37.2770883868,37.2770883868
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  08:00:00,5.11607225942,0.0293248411532,0.0,0.0,1.8243253836,1.348255368,0.849722088121,0.849722088121
 12/25  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,213.721536574,213.721536574
 12/25  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,187.826220052,187.826220052
 12/25  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,172.820718414,172.820718414
 12/25  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,167.084480562,167.084480562
 12/25  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,153.972343237,153.972343237
 12/25  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,149.385246961,149.385246961
 12/25  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,147.044061677,147.044061677
 12/25  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,146.544548239,146.544548239
 12/25  17:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,147.394632787,147.394632787
 12/25  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,180.334525841,180.334525841
 12/25  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,190.275552848,190.275552848
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.708166331,0.050585579361,0.0,0.0,1.8243253836,1.348255368,1.46577721935,1.46577721935
 12/25  23:00:00,14.7727938287,0.115213077069,0.0,0.0,1.8243253836,1.348255368,3.09517538262,3.09517538262
 12/25  24:00:00,14.8176191428,0.160038391209,0.0,0.0,1.8243253836,1.348255368,4.15660781554,4.15660781554
 12/26  01:00:00,15.270970042,0.163970834398,0.0,0.0,1.8243253836,1.797673824,4.32304916724,4.32304916724
 12/26  02:00:00,15.3093640295,0.202364821912,0.0,0.0,1.8243253836,1.797673824,5.18847104962,5.18847104962
 12/26  03:00:00,15.2920246728,0.18502546516,0.0,0.0,1.8243253836,1.797673824,4.83554750568,4.83554750568
 12/26  04:00:00,15.3109257363,0.203926528651,0.0,0.0,1.8243253836,1.797673824,5.22575252782,5.22575252782
 12/26  05:00:00,15.2908959355,0.183896727887,0.0,0.0,1.8243253836,1.797673824,4.80266259633,4.80266259633
 12/26  06:00:00,15.3142547537,0.207255546127,0.0,0.0,1.8243253836,1.797673824,5.30592439143,5.30592439143
 12/26  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,223.564716119,223.564716119
 12/26  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,181.837376934,181.837376934
 12/26  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,152.6753246,152.6753246
 12/26  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,119.391751476,119.391751476
 12/26  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,101.159301024,101.159301024
 12/26  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,81.5016676488,81.5016676488
 12/26  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,68.6899045608,68.6899045608
 12/26  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,64.7406871628,64.7406871628
 12/26  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,67.3818965372,67.3818965372
 12/26  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,69.2866868722,69.2866868722
 12/26  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,74.5768343221,74.5768343221
 12/26  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,81.5973604684,81.5973604684
 12/26  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,87.65959644,87.65959644
 12/26  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,93.45164099,93.45164099
 12/26  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,92.6846611527,92.6846611527
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,151.630304487,151.630304487
 12/27  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,113.879370309,113.879370309
 12/27  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,91.5442637613,91.5442637613
 12/27  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,65.3582127513,65.3582127513
 12/27  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,55.7404204234,55.7404204234
 12/27  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,44.8172520518,44.8172520518
 12/27  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.8580445436,40.8580445436
 12/27  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.457376086,34.457376086
 12/27  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.9178983447,26.9178983447
 12/27  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.789966097,17.789966097
 12/27  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,17.4829333205,17.4829333205
 12/27  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,22.6780112589,22.6780112589
 12/27  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,26.8069875452,26.8069875452
 12/27  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,31.4517714913,31.4517714913
 12/27  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,30.8231988121,30.8231988121
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,64.8648753332,64.8648753332
 12/28  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,41.74379358,41.74379358
 12/28  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,26.907167125,26.907167125
 12/28  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,7.17630002871,7.17630002871
 12/28  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.83711086951,2.83711086951
 12/28  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.00134079949278,0.00134079949278
 12/28  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,0.159917958765,0.159917958765
 12/28  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,2.78752691971,2.78752691971
 12/28  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,8.16950947125,8.16950947125
 12/28  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,15.8194954841,15.8194954841
 12/28  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,25.4114954586,25.4114954586
 12/28  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,29.9899681468,29.9899681468
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  07:00:00,23.7327776111,8.62577840351,0.0,0.0,1.8243253836,1.797673824,93.1085072409,93.1085072409
 12/29  08:00:00,21.4325942526,8.62577840351,0.0,0.0,7.2973015344,3.595347648,71.8579021481,71.8579021481
 12/29  09:00:00,33.1608906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,59.1107666258,59.1107666258
 12/29  10:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,39.9748721027,39.9748721027
 12/29  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.1502214533,34.1502214533
 12/29  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,25.4809260536,25.4809260536
 12/29  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,22.6973947129,22.6973947129
 12/29  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,23.2902996298,23.2902996298
 12/29  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,26.7371846421,26.7371846421
 12/29  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,28.4775398838,28.4775398838
 12/29  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,34.8454104073,34.8454104073
 12/29  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,43.381085548,43.381085548
 12/29  19:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,51.0163257415,51.0163257415
 12/29  20:00:00,49.1933783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,58.9654690096,58.9654690096
 12/29  21:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,61.8526154851,61.8526154851
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  07:00:00,23.2833591551,8.62577840351,0.0,0.0,1.8243253836,1.348255368,132.873120433,132.873120433
 12/30  08:00:00,16.8851065734,8.62577840351,0.0,0.0,3.6486507672,2.696510736,102.69362865,102.69362865
 12/30  09:00:00,24.0659152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,83.5848809035,83.5848809035
 12/30  10:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,57.2788577862,57.2788577862
 12/30  11:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,38.8395388678,38.8395388678
 12/30  12:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,24.9169573989,24.9169573989
 12/30  13:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,18.880842023,18.880842023
 12/30  14:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,20.6682873931,20.6682873931
 12/30  15:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,27.4811234611,27.4811234611
 12/30  16:00:00,49.5531675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,35.5461366781,35.5461366781
 12/30  17:00:00,51.467334183,8.62577840351,0.0,0.0,32.8378569048,8.089532208,40.8928781409,40.8928781409
 12/30  18:00:00,61.0381675163,8.62577840351,0.0,0.0,32.8378569048,8.089532208,49.0076670998,49.0076670998
 12/30  19:00:00,44.6458906235,8.62577840351,0.0,0.0,18.243253836,6.291858384,67.9578746064,67.9578746064
 12/30  20:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,75.7366947359,75.7366947359
 12/30  21:00:00,35.5509152651,8.62577840351,0.0,0.0,10.9459523016,4.49418456,79.2394832033,79.2394832033
 12/30  22:00:00,26.4559399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,88.1217638736,88.1217638736
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,145.110341405,145.110341405
 12/31  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,109.155028005,109.155028005
 12/31  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,90.6863810898,90.6863810898
 12/31  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,85.0817814716,85.0817814716
 12/31  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,72.4529308132,72.4529308132
 12/31  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,70.7245616939,70.7245616939
 12/31  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,71.8776175273,71.8776175273
 12/31  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,74.667224712,74.667224712
 12/31  17:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,76.8991963421,76.8991963421
 12/31  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,100.458884462,100.458884462
 12/31  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,109.810206106,109.810206106
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  09:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,70.3501334619,70.3501334619
 01/01  10:00:00,14.9709399067,8.62577840351,0.0,0.0,3.6486507672,2.696510736,39.7081238977,39.7081238977
 01/01  11:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,9.66901888923,9.66901888923
 01/01  12:00:00,28.6134029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/01  13:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  14:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  15:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  16:00:00,37.7083783027,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  17:00:00,39.6225449694,8.62577840351,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  18:00:00,40.0984029443,8.62577840351,0.0,0.0,14.5946030688,5.393021472,0.350424566745,0.350424566745
 01/01  19:00:00,31.0034275859,8.62577840351,0.0,0.0,7.2973015344,3.595347648,6.04771116666,6.04771116666
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
